DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/09/2018 00:00:00,33.16,33.1,1,17.25
 03/09/2018 00:15:00,33.16,33.1,1,17.25
 03/09/2018 00:30:00,33.16,33.1,1,17.25
 03/09/2018 00:45:00,33.16,33.1,1,17.25
 03/09/2018 01:00:00,33.16,33.1,1,17.25
 03/09/2018 01:15:00,33.16,33.1,1,17.25
 03/09/2018 01:30:00,33.16,33.1,1,17.25
 03/09/2018 01:45:00,33.16,33.1,1,17.25
 03/09/2018 02:00:00,33.16,33.1,1,17.25
 03/09/2018 02:15:00,33.16,33.1,1,17.25
 03/09/2018 02:30:00,33.16,33.1,1,17.25
 03/09/2018 02:45:00,33.16,33.1,1,17.25
 03/09/2018 03:00:00,33.16,33.1,1,17.25
 03/09/2018 03:15:00,33.16,33.1,1,17.25
 03/09/2018 03:30:00,33.16,33.1,1,17.25
 03/09/2018 03:45:00,33.16,33.1,1,17.25
 03/09/2018 04:00:00,33.16,33.1,1,17.25
 03/09/2018 04:15:00,33.16,33.1,1,17.25
 03/09/2018 04:30:00,33.16,33.1,1,17.25
 03/09/2018 04:45:00,33.16,33.1,1,17.25
 03/09/2018 05:00:00,33.16,33.1,1,17.25
 03/09/2018 05:15:00,33.16,33.1,1,17.25
 03/09/2018 05:30:00,33.16,33.1,1,17.25
 03/09/2018 05:45:00,33.16,33.1,1,17.25
 03/09/2018 06:00:00,33.16,33.1,1,17.25
 03/09/2018 06:15:00,33.16,33.1,1,17.25
 03/09/2018 06:30:00,33.16,33.1,1,17.25
 03/09/2018 06:45:00,33.16,33.1,1,17.25
 03/09/2018 07:00:00,33.16,33.1,1,17.25
 03/09/2018 07:15:00,33.16,33.1,1,17.25
 03/09/2018 07:30:00,33.16,33.1,1,17.25
 03/09/2018 07:45:00,33.16,33.1,1,17.25
 03/09/2018 08:00:00,33.16,33.1,1,17.25
 03/09/2018 08:15:00,33.16,33.1,1,17.25
 03/09/2018 08:30:00,33.16,33.1,1,17.25
 03/09/2018 08:45:00,33.16,33.1,1,17.25
 03/09/2018 09:00:00,33.1,33.1,1,17.25
 03/09/2018 09:15:00,32.74,33.1,1,18.19
 03/09/2018 09:30:00,32.74,33.1,1,19.4
 03/09/2018 09:45:00,32.83,33.2,0,16.92
 03/09/2018 10:00:00,33.01,33.26,0,16.33
 03/09/2018 10:15:00,33.01,33.26,0,14.41
 03/09/2018 10:30:00,33.01,33.26,0,12.49
 03/09/2018 10:45:00,33.01,33.26,0,11.73
 03/09/2018 11:00:00,33.01,33.26,0,9.57
 03/09/2018 11:15:00,33.01,33.26,0,8.43
 03/09/2018 11:30:00,33.01,33.26,0,6.54
 03/09/2018 11:45:00,32.96,33.26,0,6.54
 03/09/2018 12:00:00,32.84,33.26,0,6.54
 03/09/2018 12:15:00,32.84,33.26,0,6.54
 03/09/2018 12:30:00,32.84,33.26,0,6.54
 03/09/2018 12:45:00,32.84,33.26,0,6.54
 03/09/2018 13:00:00,32.84,33.26,0,4.34
 03/09/2018 13:15:00,33.01,33.26,0,5.0
 03/09/2018 13:30:00,33.11,33.26,0,3.69
 03/09/2018 13:45:00,33.11,33.26,0,3.69
 03/09/2018 14:00:00,33.11,33.26,0,3.69
 03/09/2018 14:15:00,33.1,33.26,0,4.28
 03/09/2018 14:30:00,32.95,33.26,0,6.37
 03/09/2018 14:45:00,33.08,33.26,0,7.2
 03/09/2018 15:00:00,33.08,33.26,0,9.22
 03/09/2018 15:15:00,33.08,33.26,0,9.22
 03/09/2018 15:30:00,33.08,33.26,0,10.22
 03/09/2018 15:45:00,33.2,33.26,0,11.73
 03/09/2018 16:00:00,33.23,33.26,0,14.18
 03/09/2018 16:15:00,33.23,33.26,0,16.42
 03/09/2018 16:30:00,33.23,33.26,0,18.08
 03/09/2018 16:45:00,33.23,33.26,0,19.6
 03/09/2018 17:00:00,33.23,33.26,0,21.05
 03/09/2018 17:15:00,33.23,33.26,0,22.11
 03/09/2018 17:30:00,33.23,33.26,0,22.11
 03/09/2018 17:45:00,33.23,33.26,0,22.11
 03/09/2018 18:00:00,33.23,33.26,0,22.11
 03/09/2018 18:15:00,33.23,33.26,0,22.11
 03/09/2018 18:30:00,33.23,33.26,0,22.11
 03/09/2018 18:45:00,33.22,33.26,0,22.11
 03/09/2018 19:00:00,33.08,33.26,0,24.27
 03/09/2018 19:15:00,33.08,33.26,0,24.62
 03/09/2018 19:30:00,33.08,33.26,0,26.47
 03/09/2018 19:45:00,33.08,33.26,0,27.13
 03/09/2018 20:00:00,33.08,33.26,0,27.13
 03/09/2018 20:15:00,33.08,33.26,0,27.13
 03/09/2018 20:30:00,33.08,33.26,0,27.13
 03/09/2018 20:45:00,33.08,33.26,0,27.13
 03/09/2018 21:00:00,33.08,33.26,0,27.13
 03/09/2018 21:15:00,33.08,33.26,0,27.13
 03/09/2018 21:30:00,33.21,33.26,0,27.13
 03/09/2018 21:45:00,33.25,33.26,0,26.44
 03/09/2018 22:00:00,33.25,33.26,0,24.45
 03/09/2018 22:15:00,33.32,33.26,0,24.45
 03/09/2018 22:30:00,33.32,33.26,0,24.45
 03/09/2018 22:45:00,33.32,33.26,0,22.12
 03/09/2018 23:00:00,33.32,33.26,0,21.94
 03/09/2018 23:15:00,33.26,33.26,0,21.94
 03/09/2018 23:30:00,33.11,33.26,0,21.29
 03/09/2018 23:45:00,33.26,33.26,0,19.43
 04/09/2018 00:00:00,33.28,33.26,0,19.43
 04/09/2018 00:15:00,33.28,33.26,0,19.43
 04/09/2018 00:30:00,33.28,33.26,0,19.43
 04/09/2018 00:45:00,33.39,33.26,0,19.43
 04/09/2018 01:00:00,33.42,33.26,0,19.43
 04/09/2018 01:15:00,33.38,33.26,0,19.43
 04/09/2018 01:30:00,33.35,33.26,0,19.43
 04/09/2018 01:45:00,33.35,33.26,0,19.43
 04/09/2018 02:00:00,33.35,33.26,0,19.43
 04/09/2018 02:15:00,33.18,33.26,0,19.43
 04/09/2018 02:30:00,33.18,33.26,0,19.43
 04/09/2018 02:45:00,33.18,33.26,0,19.43
 04/09/2018 03:00:00,33.18,33.26,0,19.43
 04/09/2018 03:15:00,33.18,33.26,0,19.43
 04/09/2018 03:30:00,33.18,33.26,0,19.43
 04/09/2018 03:45:00,33.18,33.26,0,19.43
 04/09/2018 04:00:00,33.18,33.26,0,19.43
 04/09/2018 04:15:00,33.18,33.26,0,19.43
 04/09/2018 04:30:00,33.18,33.26,0,19.43
 04/09/2018 04:45:00,33.14,33.26,0,19.43
 04/09/2018 05:00:00,33.01,33.26,0,19.43
 04/09/2018 05:15:00,33.01,33.26,0,19.43
 04/09/2018 05:30:00,33.01,33.26,0,19.43
 04/09/2018 05:45:00,33.01,33.26,0,19.43
 04/09/2018 06:00:00,33.01,33.26,0,19.43
 04/09/2018 06:15:00,33.01,33.26,0,19.43
 04/09/2018 06:30:00,32.88,33.26,0,19.43
 04/09/2018 06:45:00,32.87,33.26,0,19.85
 04/09/2018 07:00:00,32.87,33.26,0,22.11
 04/09/2018 07:15:00,32.87,33.26,0,22.11
 04/09/2018 07:30:00,32.91,33.26,0,24.6
 04/09/2018 07:45:00,33.01,33.26,0,24.96
 04/09/2018 08:00:00,33.01,33.26,0,24.96
 04/09/2018 08:15:00,33.2,33.26,0,24.96
 04/09/2018 08:30:00,33.13,33.26,0,24.96
 04/09/2018 08:45:00,33.13,33.26,0,24.96
 04/09/2018 09:00:00,33.13,33.26,0,24.96
 04/09/2018 09:15:00,33.13,33.26,0,24.96
 04/09/2018 09:30:00,33.11,33.26,0,24.96
 04/09/2018 09:45:00,33.08,33.26,0,24.96
 04/09/2018 10:00:00,33.08,33.26,0,24.96
 04/09/2018 10:15:00,33.08,33.26,0,24.96
 04/09/2018 10:30:00,33.08,33.26,0,24.96
 04/09/2018 10:45:00,33.08,33.26,0,24.96
 04/09/2018 11:00:00,33.08,33.26,0,24.96
 04/09/2018 11:15:00,33.08,33.26,0,24.31
 04/09/2018 11:30:00,33.08,33.26,0,22.44
 04/09/2018 11:45:00,33.08,33.26,0,22.44
 04/09/2018 12:00:00,33.08,33.26,0,22.44
 04/09/2018 12:15:00,33.08,33.26,0,22.44
 04/09/2018 12:30:00,33.08,33.26,0,22.44
 04/09/2018 12:45:00,33.24,33.26,0,22.44
 04/09/2018 13:00:00,33.25,33.26,0,22.44
 04/09/2018 13:15:00,33.25,33.26,0,22.44
 04/09/2018 13:30:00,33.25,33.26,0,20.17
 04/09/2018 13:45:00,33.25,33.26,0,19.52
 04/09/2018 14:00:00,33.35,33.26,0,17.25
 04/09/2018 14:15:00,33.4,33.26,0,17.25
 04/09/2018 14:30:00,32.96,33.26,0,17.25
 04/09/2018 14:45:00,32.74,33.26,0,17.25
 04/09/2018 15:00:00,32.74,33.26,0,17.25
 04/09/2018 15:15:00,32.74,33.26,0,17.25
 04/09/2018 15:30:00,32.74,33.26,0,17.25
 04/09/2018 15:45:00,32.77,33.26,0,17.25
 04/09/2018 16:00:00,33.03,33.26,0,19.84
 04/09/2018 16:15:00,33.03,33.26,0,19.93
 04/09/2018 16:30:00,33.03,33.26,0,19.93
 04/09/2018 16:45:00,33.03,33.26,0,20.32
 04/09/2018 17:00:00,33.03,33.26,0,22.61
 04/09/2018 17:15:00,33.03,33.26,0,22.61
 04/09/2018 17:30:00,33.03,33.26,0,22.61
 04/09/2018 17:45:00,33.03,33.26,0,22.61
 04/09/2018 18:00:00,33.03,33.26,0,24.22
 04/09/2018 18:15:00,33.03,33.26,0,25.29
 04/09/2018 18:30:00,33.03,33.26,0,25.29
 04/09/2018 18:45:00,33.03,33.26,0,25.29
 04/09/2018 19:00:00,33.03,33.26,0,25.29
 04/09/2018 19:15:00,33.03,33.26,0,25.29
 04/09/2018 19:30:00,33.03,33.26,0,25.29
 04/09/2018 19:45:00,33.03,33.26,0,25.29
 04/09/2018 20:00:00,33.03,33.26,0,25.29
 04/09/2018 20:15:00,32.94,33.26,0,27.24
 04/09/2018 20:30:00,32.9,33.26,0,27.8
 04/09/2018 20:45:00,33.01,33.26,0,27.8
 04/09/2018 21:00:00,33.01,33.26,0,27.8
 04/09/2018 21:15:00,33.05,33.26,0,27.8
 04/09/2018 21:30:00,33.16,33.26,0,27.8
 04/09/2018 21:45:00,33.22,33.26,0,25.9
 04/09/2018 22:00:00,33.32,33.26,0,25.29
 04/09/2018 22:15:00,33.32,33.26,0,25.29
 04/09/2018 22:30:00,33.32,33.26,0,24.76
 04/09/2018 22:45:00,33.32,33.26,0,22.78
 04/09/2018 23:00:00,33.11,33.26,0,22.78
 04/09/2018 23:15:00,33.22,33.26,0,21.81
 04/09/2018 23:30:00,33.25,33.26,0,20.27
 04/09/2018 23:45:00,33.25,33.26,0,20.27
 05/09/2018 00:00:00,33.27,33.26,0,20.27
 05/09/2018 00:15:00,33.23,33.26,0,20.27
 05/09/2018 00:30:00,33.23,33.26,0,20.27
 05/09/2018 00:45:00,33.23,33.26,0,20.27
 05/09/2018 01:00:00,33.23,33.26,0,20.27
 05/09/2018 01:15:00,33.23,33.26,0,20.27
 05/09/2018 01:30:00,33.23,33.26,0,20.27
 05/09/2018 01:45:00,33.23,33.26,0,20.27
 05/09/2018 02:00:00,33.23,33.26,0,20.27
 05/09/2018 02:15:00,33.23,33.26,0,20.27
 05/09/2018 02:30:00,33.23,33.26,0,18.29
 05/09/2018 02:45:00,33.23,33.26,0,17.76
 05/09/2018 03:00:00,33.23,33.26,0,17.76
 05/09/2018 03:15:00,33.1,33.26,0,17.76
 05/09/2018 03:30:00,33.08,33.26,0,17.76
 05/09/2018 03:45:00,33.08,33.26,0,17.76
 05/09/2018 04:00:00,33.08,33.26,0,17.76
 05/09/2018 04:15:00,33.21,33.26,0,17.76
 05/09/2018 04:30:00,33.23,33.26,0,17.76
 05/09/2018 04:45:00,33.23,33.26,0,17.76
 05/09/2018 05:00:00,33.27,33.26,0,17.76
 05/09/2018 05:15:00,33.37,33.26,0,17.76
 05/09/2018 05:30:00,33.15,33.26,0,17.76
 05/09/2018 05:45:00,33.08,33.26,0,17.76
 05/09/2018 06:00:00,33.0,33.26,0,17.76
 05/09/2018 06:15:00,32.94,33.26,0,19.79
 05/09/2018 06:30:00,32.98,33.26,0,20.43
 05/09/2018 06:45:00,33.0,33.26,0,20.9
 05/09/2018 07:00:00,32.94,33.26,0,22.95
 05/09/2018 07:15:00,32.86,33.26,0,22.95
 05/09/2018 07:30:00,32.77,33.26,0,20.61
 05/09/2018 07:45:00,32.83,33.26,0,20.27
 05/09/2018 08:00:00,33.01,33.26,0,20.27
 05/09/2018 08:15:00,33.01,33.26,0,17.8
 05/09/2018 08:30:00,33.01,33.26,0,17.59
 05/09/2018 08:45:00,33.01,33.26,0,17.59
 05/09/2018 09:00:00,33.01,33.26,0,16.09
 05/09/2018 09:15:00,33.01,33.26,0,14.91
 05/09/2018 09:30:00,33.01,33.26,0,14.91
 05/09/2018 09:45:00,33.01,33.26,0,14.81
 05/09/2018 10:00:00,33.01,33.26,0,12.23
 05/09/2018 10:15:00,33.01,33.3,1,12.15
 05/09/2018 10:30:00,33.01,33.3,1,9.55
 05/09/2018 10:45:00,33.01,33.3,1,9.55
 05/09/2018 11:00:00,33.01,33.3,1,7.88
 05/09/2018 11:15:00,33.01,33.3,1,6.87
 05/09/2018 11:30:00,33.01,33.3,1,6.87
 05/09/2018 11:45:00,33.01,33.3,1,9.53
 05/09/2018 12:00:00,33.01,33.3,1,9.72
 05/09/2018 12:15:00,33.01,33.3,1,10.43
 05/09/2018 12:30:00,33.01,33.3,1,10.66
 05/09/2018 12:45:00,33.01,33.3,1,11.93
 05/09/2018 13:00:00,33.01,33.3,1,12.56
 05/09/2018 13:15:00,33.01,33.3,1,10.66
 05/09/2018 13:30:00,33.01,33.3,1,9.88
 05/09/2018 13:45:00,33.01,33.3,1,10.75
 05/09/2018 14:00:00,33.01,33.3,1,9.88
 05/09/2018 14:15:00,33.05,33.3,1,7.82
 05/09/2018 14:30:00,33.18,33.3,1,6.06
 05/09/2018 14:45:00,33.18,33.3,1,4.53
 05/09/2018 15:00:00,33.18,33.3,1,4.53
 05/09/2018 15:15:00,33.18,33.3,1,4.83
 05/09/2018 15:30:00,33.18,33.3,1,7.04
 05/09/2018 15:45:00,33.18,33.3,1,8.54
 05/09/2018 16:00:00,33.18,33.3,1,9.72
 05/09/2018 16:15:00,33.18,33.3,1,9.72
 05/09/2018 16:30:00,33.18,33.3,1,10.13
 05/09/2018 16:45:00,33.18,33.3,1,12.4
 05/09/2018 17:00:00,33.18,33.3,1,12.4
 05/09/2018 17:15:00,33.36,33.3,1,12.4
 05/09/2018 17:30:00,33.37,33.3,1,15.38
 05/09/2018 17:45:00,33.37,33.3,1,17.59
 05/09/2018 18:00:00,33.37,33.3,1,18.13
 05/09/2018 18:15:00,33.37,33.3,1,20.1
 05/09/2018 18:30:00,33.37,33.3,1,20.38
 05/09/2018 18:45:00,33.37,33.3,1,22.78
 05/09/2018 19:00:00,33.37,33.3,1,22.78
 05/09/2018 19:15:00,33.37,33.3,1,24.81
 05/09/2018 19:30:00,33.2,33.3,1,25.46
 05/09/2018 19:45:00,33.2,33.3,1,25.46
 05/09/2018 20:00:00,33.2,33.3,1,25.46
 05/09/2018 20:15:00,33.06,33.3,1,25.46
 05/09/2018 20:30:00,33.06,33.3,1,25.46
 05/09/2018 20:45:00,33.09,33.3,1,25.46
 05/09/2018 21:00:00,33.25,33.3,1,25.46
 05/09/2018 21:15:00,33.33,33.3,1,25.46
 05/09/2018 21:30:00,33.37,33.3,1,25.46
 05/09/2018 21:45:00,33.36,33.3,1,25.46
 05/09/2018 22:00:00,33.23,33.3,1,25.46
 05/09/2018 22:15:00,33.23,33.3,1,25.46
 05/09/2018 22:30:00,33.23,33.3,1,23.67
 05/09/2018 22:45:00,33.29,33.3,1,22.78
 05/09/2018 23:00:00,33.37,33.3,1,22.78
 05/09/2018 23:15:00,33.23,33.3,1,21.06
 05/09/2018 23:30:00,33.2,33.3,1,20.1
 05/09/2018 23:45:00,33.2,33.3,1,20.1
 06/09/2018 00:00:00,33.2,33.3,1,20.1
 06/09/2018 00:15:00,33.2,33.3,1,20.1
 06/09/2018 00:30:00,33.2,33.3,1,20.1
 06/09/2018 00:45:00,33.24,33.3,1,20.1
 06/09/2018 01:00:00,33.37,33.3,1,17.63
 06/09/2018 01:15:00,33.33,33.3,1,17.42
 06/09/2018 01:30:00,33.2,33.3,1,17.42
 06/09/2018 01:45:00,33.2,33.3,1,17.42
 06/09/2018 02:00:00,33.27,33.3,1,17.42
 06/09/2018 02:15:00,33.32,33.3,1,17.42
 06/09/2018 02:30:00,33.28,33.3,1,17.42
 06/09/2018 02:45:00,33.42,33.3,1,17.42
 06/09/2018 03:00:00,33.45,33.3,1,17.42
 06/09/2018 03:15:00,33.45,33.3,1,17.42
 06/09/2018 03:30:00,33.33,33.3,1,17.42
 06/09/2018 03:45:00,33.42,33.3,1,17.42
 06/09/2018 04:00:00,33.42,33.3,1,17.42
 06/09/2018 04:15:00,33.42,33.3,1,17.42
 06/09/2018 04:30:00,33.33,33.3,1,17.42
 06/09/2018 04:45:00,33.28,33.3,1,17.42
 06/09/2018 05:00:00,33.28,33.3,1,17.42
 06/09/2018 05:15:00,33.28,33.3,1,17.42
 06/09/2018 05:30:00,33.28,33.3,1,17.42
 06/09/2018 05:45:00,33.28,33.3,1,17.42
 06/09/2018 06:00:00,33.12,33.3,1,17.42
 06/09/2018 06:15:00,32.98,33.3,1,19.37
 06/09/2018 06:30:00,32.97,33.3,1,20.1
 06/09/2018 06:45:00,33.16,33.3,1,20.61
 06/09/2018 07:00:00,33.16,33.3,1,22.61
 06/09/2018 07:15:00,33.07,33.3,1,22.61
 06/09/2018 07:30:00,33.0,33.3,1,22.65
 06/09/2018 07:45:00,32.91,33.3,1,23.0
 06/09/2018 08:00:00,32.89,33.3,1,23.11
 06/09/2018 08:15:00,32.92,33.3,1,21.01
 06/09/2018 08:30:00,33.06,33.3,1,20.43
 06/09/2018 08:45:00,33.06,33.3,1,20.43
 06/09/2018 09:00:00,33.06,33.3,1,20.43
 06/09/2018 09:15:00,33.06,33.3,1,20.43
 06/09/2018 09:30:00,33.06,33.3,1,18.93
 06/09/2018 09:45:00,33.06,33.3,1,17.76
 06/09/2018 10:00:00,33.06,33.3,1,17.38
 06/09/2018 10:15:00,33.06,33.3,1,15.08
 06/09/2018 10:30:00,33.06,33.3,1,16.12
 06/09/2018 10:45:00,33.06,33.3,1,16.38
 06/09/2018 11:00:00,33.06,33.3,1,15.91
 06/09/2018 11:15:00,33.06,33.3,1,20.28
 06/09/2018 11:30:00,33.06,33.3,1,20.43
 06/09/2018 11:45:00,33.06,33.3,1,20.43
 06/09/2018 12:00:00,33.06,33.3,1,20.43
 06/09/2018 12:15:00,33.06,33.3,1,20.43
 06/09/2018 12:30:00,33.06,33.3,1,18.41
 06/09/2018 12:45:00,33.06,33.3,1,18.62
 06/09/2018 13:00:00,33.06,33.3,1,20.6
 06/09/2018 13:15:00,33.15,33.3,1,20.6
 06/09/2018 13:30:00,33.2,33.3,1,20.6
 06/09/2018 13:45:00,33.2,33.3,1,20.6
 06/09/2018 14:00:00,33.2,33.3,1,20.6
 06/09/2018 14:15:00,33.2,33.3,1,19.2
 06/09/2018 14:30:00,33.2,33.3,1,14.91
 06/09/2018 14:45:00,33.2,33.3,1,16.36
 06/09/2018 15:00:00,33.2,33.3,1,18.59
 06/09/2018 15:15:00,33.2,33.3,1,18.59
 06/09/2018 15:30:00,33.2,33.3,1,18.59
 06/09/2018 15:45:00,33.2,33.3,1,19.66
 06/09/2018 16:00:00,33.2,33.3,1,21.1
 06/09/2018 16:15:00,33.2,33.3,1,21.71
 06/09/2018 16:30:00,33.2,33.3,1,23.62
 06/09/2018 16:45:00,33.2,33.3,1,23.62
 06/09/2018 17:00:00,33.2,33.3,1,25.09
 06/09/2018 17:15:00,33.2,33.3,1,26.13
 06/09/2018 17:30:00,33.2,33.3,1,26.13
 06/09/2018 17:45:00,33.2,33.3,1,26.13
 06/09/2018 18:00:00,33.2,33.3,1,26.13
 06/09/2018 18:15:00,33.25,33.3,1,26.13
 06/09/2018 18:30:00,33.28,33.3,1,26.13
 06/09/2018 18:45:00,33.28,33.3,1,26.13
 06/09/2018 19:00:00,33.28,33.3,1,26.13
 06/09/2018 19:15:00,33.28,33.3,1,26.13
 06/09/2018 19:30:00,33.28,33.3,1,26.13
 06/09/2018 19:45:00,33.28,33.3,1,26.13
 06/09/2018 20:00:00,33.28,33.3,1,26.13
 06/09/2018 20:15:00,33.28,33.3,1,26.13
 06/09/2018 20:30:00,33.28,33.3,1,26.13
 06/09/2018 20:45:00,33.28,33.3,1,26.13
 06/09/2018 21:00:00,33.28,33.3,1,26.13
 06/09/2018 21:15:00,33.28,33.3,1,26.13
 06/09/2018 21:30:00,33.23,33.3,1,26.13
 06/09/2018 21:45:00,33.23,33.3,1,26.13
 06/09/2018 22:00:00,33.23,33.3,1,26.13
 06/09/2018 22:15:00,33.23,33.3,1,25.17
 06/09/2018 22:30:00,33.23,33.3,1,23.62
 06/09/2018 22:45:00,33.28,33.3,1,23.62
 06/09/2018 23:00:00,33.37,33.3,1,23.62
 06/09/2018 23:15:00,33.34,33.3,1,21.95
 06/09/2018 23:30:00,33.11,33.3,1,21.1
 06/09/2018 23:45:00,33.14,33.3,1,21.1
 07/09/2018 00:00:00,33.3,33.3,1,21.1
 07/09/2018 00:15:00,33.3,33.3,1,21.1
 07/09/2018 00:30:00,33.3,33.3,1,19.57
 07/09/2018 00:45:00,33.3,33.3,1,18.59
 07/09/2018 01:00:00,33.3,33.3,1,18.59
 07/09/2018 01:15:00,33.41,33.3,1,18.59
 07/09/2018 01:30:00,33.35,33.3,1,18.59
 07/09/2018 01:45:00,33.23,33.3,1,18.59
 07/09/2018 02:00:00,33.3,33.3,1,18.59
 07/09/2018 02:15:00,33.3,33.3,1,18.59
 07/09/2018 02:30:00,33.35,33.3,1,18.59
 07/09/2018 02:45:00,33.47,33.3,1,18.59
 07/09/2018 03:00:00,33.33,33.3,1,18.59
 07/09/2018 03:15:00,33.28,33.3,1,18.59
 07/09/2018 03:30:00,33.28,33.3,1,18.59
 07/09/2018 03:45:00,33.28,33.3,1,18.59
 07/09/2018 04:00:00,33.28,33.3,1,18.59
 07/09/2018 04:15:00,33.28,33.3,1,18.59
 07/09/2018 04:30:00,33.28,33.3,1,18.59
 07/09/2018 04:45:00,33.19,33.3,1,18.59
 07/09/2018 05:00:00,33.18,33.3,1,18.59
 07/09/2018 05:15:00,33.02,33.3,1,18.59
 07/09/2018 05:30:00,33.16,33.3,1,18.59
 07/09/2018 05:45:00,33.16,33.3,1,18.59
 07/09/2018 06:00:00,33.16,33.3,1,18.59
 07/09/2018 06:15:00,33.06,33.3,1,20.72
 07/09/2018 06:30:00,32.99,33.3,1,21.1
 07/09/2018 06:45:00,33.22,33.3,1,22.36
 07/09/2018 07:00:00,33.37,33.3,1,23.78
 07/09/2018 07:15:00,33.31,33.3,1,23.78
 07/09/2018 07:30:00,33.1,33.3,1,23.58
 07/09/2018 07:45:00,33.16,33.3,1,20.94
 07/09/2018 08:00:00,33.16,33.3,1,20.94
 07/09/2018 08:15:00,33.16,33.3,1,18.55
 07/09/2018 08:30:00,33.16,33.3,1,18.21
 07/09/2018 08:45:00,33.16,33.3,1,15.58
 07/09/2018 09:00:00,33.16,33.3,1,14.31
 07/09/2018 09:15:00,33.16,33.3,1,12.9
 07/09/2018 09:30:00,33.16,33.3,1,11.51
 07/09/2018 09:45:00,33.16,33.3,1,10.39
 07/09/2018 10:00:00,33.22,33.3,1,10.39
 07/09/2018 10:15:00,33.3,33.3,1,12.26
 07/09/2018 10:30:00,33.3,33.3,1,13.07
 07/09/2018 10:45:00,33.19,33.3,1,10.93
 07/09/2018 11:00:00,33.28,33.3,1,10.96
 07/09/2018 11:15:00,33.11,33.3,1,10.17
 07/09/2018 11:30:00,33.11,33.3,1,9.07
 07/09/2018 11:45:00,33.21,33.3,1,9.24
 07/09/2018 12:00:00,33.23,33.3,1,8.35
 07/09/2018 12:15:00,33.38,33.3,1,6.58
 07/09/2018 12:30:00,33.42,33.3,1,7.14
 07/09/2018 12:45:00,33.22,33.3,1,6.2
 07/09/2018 13:00:00,33.11,33.3,1,5.94
 07/09/2018 13:15:00,33.22,33.3,1,6.44
 07/09/2018 13:30:00,33.13,33.3,1,4.1
 07/09/2018 13:45:00,33.13,33.3,1,3.02
 07/09/2018 14:00:00,33.13,33.3,1,3.02
 07/09/2018 14:15:00,33.13,33.3,1,3.02
 07/09/2018 14:30:00,33.13,33.3,1,3.02
 07/09/2018 14:45:00,33.13,33.3,1,3.02
 07/09/2018 15:00:00,33.14,33.3,1,3.02
 07/09/2018 15:15:00,33.28,33.3,1,3.02
 07/09/2018 15:30:00,33.28,33.3,1,3.02
 07/09/2018 15:45:00,33.28,33.3,1,3.02
 07/09/2018 16:00:00,33.28,33.3,1,4.74
 07/09/2018 16:15:00,33.28,33.3,1,5.7
 07/09/2018 16:30:00,33.28,33.3,1,6.55
 07/09/2018 16:45:00,33.28,33.3,1,8.21
 07/09/2018 17:00:00,33.28,33.3,1,10.06
 07/09/2018 17:15:00,33.28,33.3,1,12.22
 07/09/2018 17:30:00,33.19,33.3,1,13.23
 07/09/2018 17:45:00,33.16,33.3,1,13.23
 07/09/2018 18:00:00,33.16,33.3,1,13.31
 07/09/2018 18:15:00,33.16,33.3,1,15.91
 07/09/2018 18:30:00,33.16,33.3,1,15.91
 07/09/2018 18:45:00,33.2,33.3,1,17.74
 07/09/2018 19:00:00,33.3,33.3,1,18.59
 07/09/2018 19:15:00,33.3,33.3,1,18.59
 07/09/2018 19:30:00,33.3,33.3,1,20.77
 07/09/2018 19:45:00,33.16,33.3,1,21.27
 07/09/2018 20:00:00,33.13,33.3,1,21.27
 07/09/2018 20:15:00,33.17,33.3,1,21.27
 07/09/2018 20:30:00,33.28,33.3,1,21.69
 07/09/2018 20:45:00,33.28,33.3,1,25.24
 07/09/2018 21:00:00,33.28,33.3,1,26.46
 07/09/2018 21:15:00,33.28,33.3,1,26.46
 07/09/2018 21:30:00,33.28,33.3,1,26.46
 07/09/2018 21:45:00,33.28,33.3,1,26.46
 07/09/2018 22:00:00,33.28,33.3,1,23.96
 07/09/2018 22:15:00,33.28,33.3,1,23.78
 07/09/2018 22:30:00,33.28,33.3,1,23.78
 07/09/2018 22:45:00,33.27,33.3,1,23.59
 07/09/2018 23:00:00,33.16,33.3,1,21.27
 07/09/2018 23:15:00,33.22,33.3,1,21.27
 07/09/2018 23:30:00,33.3,33.3,1,21.27
 07/09/2018 23:45:00,33.33,33.3,1,20.38
 08/09/2018 00:00:00,33.38,33.3,1,18.59
 08/09/2018 00:15:00,33.32,33.3,1,18.59
 08/09/2018 00:30:00,33.32,33.3,1,18.59
 08/09/2018 00:45:00,33.32,33.3,1,18.59
 08/09/2018 01:00:00,33.32,33.3,1,18.59
 08/09/2018 01:15:00,33.32,33.3,1,18.59
 08/09/2018 01:30:00,33.32,33.3,1,18.59
 08/09/2018 01:45:00,33.32,33.3,1,18.59
 08/09/2018 02:00:00,33.32,33.3,1,18.59
 08/09/2018 02:15:00,33.32,33.3,1,18.59
 08/09/2018 02:30:00,33.43,33.3,1,18.59
 08/09/2018 02:45:00,33.47,33.3,1,18.59
 08/09/2018 03:00:00,33.31,33.3,1,18.59
 08/09/2018 03:15:00,33.03,33.3,1,18.59
 08/09/2018 03:30:00,33.07,33.3,1,18.59
 08/09/2018 03:45:00,33.25,33.3,1,18.59
 08/09/2018 04:00:00,33.25,33.3,1,18.59
 08/09/2018 04:15:00,33.25,33.3,1,18.59
 08/09/2018 04:30:00,33.25,33.3,1,18.59
 08/09/2018 04:45:00,33.25,33.3,1,18.59
 08/09/2018 05:00:00,33.23,33.3,1,18.59
 08/09/2018 05:15:00,33.13,33.3,1,18.59
 08/09/2018 05:30:00,33.13,33.3,1,18.59
 08/09/2018 05:45:00,33.13,33.3,1,18.59
 08/09/2018 06:00:00,32.95,33.3,1,18.59
 08/09/2018 06:15:00,32.94,33.3,1,18.59
 08/09/2018 06:30:00,32.94,33.3,1,18.59
 08/09/2018 06:45:00,32.94,33.3,1,18.59
 08/09/2018 07:00:00,32.94,33.3,1,18.59
 08/09/2018 07:15:00,32.94,33.3,1,18.59
 08/09/2018 07:30:00,32.94,33.3,1,18.59
 08/09/2018 07:45:00,32.89,33.3,1,18.59
 08/09/2018 08:00:00,33.18,33.3,1,21.09
 08/09/2018 08:15:00,33.18,33.3,1,21.1
 08/09/2018 08:30:00,33.17,33.3,1,21.1
 08/09/2018 08:45:00,33.0,33.3,1,21.1
 08/09/2018 09:00:00,32.94,33.3,1,21.1
 08/09/2018 09:15:00,32.94,33.3,1,21.1
 08/09/2018 09:30:00,32.94,33.3,1,21.1
 08/09/2018 09:45:00,32.94,33.3,1,21.1
 08/09/2018 10:00:00,33.02,33.3,1,21.1
 08/09/2018 10:15:00,33.08,33.3,1,21.1
 08/09/2018 10:30:00,33.08,33.3,1,21.1
 08/09/2018 10:45:00,33.08,33.3,1,19.88
 08/09/2018 11:00:00,33.08,33.3,1,17.94
 08/09/2018 11:15:00,33.08,33.3,1,15.75
 08/09/2018 11:30:00,33.08,33.3,1,15.75
 08/09/2018 11:45:00,33.08,33.3,1,15.75
 08/09/2018 12:00:00,33.08,33.3,1,11.91
 08/09/2018 12:15:00,33.16,33.3,1,10.05
 08/09/2018 12:30:00,33.25,33.3,1,10.05
 08/09/2018 12:45:00,33.25,33.3,1,11.29
 08/09/2018 13:00:00,33.25,33.3,1,12.73
 08/09/2018 13:15:00,33.25,33.3,1,11.51
 08/09/2018 13:30:00,33.25,33.3,1,10.05
 08/09/2018 13:45:00,33.25,33.3,1,11.12
 08/09/2018 14:00:00,33.25,33.3,1,12.73
 08/09/2018 14:15:00,33.25,33.3,1,12.73
 08/09/2018 14:30:00,33.29,33.3,1,12.73
 08/09/2018 14:45:00,33.4,33.3,1,12.73
 08/09/2018 15:00:00,33.4,33.3,1,13.24
 08/09/2018 15:15:00,33.4,33.3,1,15.41
 08/09/2018 15:30:00,33.4,33.3,1,17.91
 08/09/2018 15:45:00,33.4,33.3,1,17.92
 08/09/2018 16:00:00,33.4,33.3,1,17.92
 08/09/2018 16:15:00,33.27,33.3,1,17.92
 08/09/2018 16:30:00,33.25,33.3,1,17.92
 08/09/2018 16:45:00,33.25,33.3,1,17.92
 08/09/2018 17:00:00,33.11,33.3,1,18.88
 08/09/2018 17:15:00,33.05,33.3,1,20.6
 08/09/2018 17:30:00,32.96,33.3,1,20.6
 08/09/2018 17:45:00,32.96,33.3,1,20.82
 08/09/2018 18:00:00,32.96,33.3,1,23.28
 08/09/2018 18:15:00,32.96,33.3,1,23.28
 08/09/2018 18:30:00,32.96,33.3,1,23.28
 08/09/2018 18:45:00,32.96,33.3,1,23.28
 08/09/2018 19:00:00,32.96,33.3,1,23.28
 08/09/2018 19:15:00,32.96,33.3,1,23.28
 08/09/2018 19:30:00,32.96,33.3,1,23.28
 08/09/2018 19:45:00,32.96,33.3,1,23.28
 08/09/2018 20:00:00,32.96,33.3,1,23.28
 08/09/2018 20:15:00,32.8,33.3,1,23.28
 08/09/2018 20:30:00,32.88,33.3,1,23.28
 08/09/2018 20:45:00,32.91,33.3,1,23.28
 08/09/2018 21:00:00,33.03,33.3,1,23.28
 08/09/2018 21:15:00,33.06,33.3,1,23.28
 08/09/2018 21:30:00,33.17,33.3,1,23.28
 08/09/2018 21:45:00,33.25,33.3,1,23.28
 08/09/2018 22:00:00,33.14,33.3,1,23.28
 08/09/2018 22:15:00,32.98,33.3,1,23.28
 08/09/2018 22:30:00,33.06,33.3,1,21.61
 08/09/2018 22:45:00,33.07,33.3,1,20.6
 08/09/2018 23:00:00,33.2,33.3,1,20.6
 08/09/2018 23:15:00,33.2,33.3,1,20.6
 08/09/2018 23:30:00,33.22,33.3,1,20.6
 08/09/2018 23:45:00,33.4,33.3,1,20.6
 09/09/2018 00:00:00,33.4,33.3,1,19.55
 09/09/2018 00:15:00,33.4,33.3,1,17.92
 09/09/2018 00:30:00,33.3,33.3,1,17.92
 09/09/2018 00:45:00,33.3,33.3,1,17.92
 09/09/2018 01:00:00,33.47,33.3,1,17.92
 09/09/2018 01:15:00,33.3,33.3,1,17.92
 09/09/2018 01:30:00,33.3,33.3,1,17.92
 09/09/2018 01:45:00,33.37,33.3,1,17.92
 09/09/2018 02:00:00,33.47,33.3,1,17.92
 09/09/2018 02:15:00,33.47,33.3,1,17.92
 09/09/2018 02:30:00,33.34,33.3,1,17.92
 09/09/2018 02:45:00,33.14,33.3,1,17.92
 09/09/2018 03:00:00,32.99,33.3,1,17.92
 09/09/2018 03:15:00,32.91,33.3,1,17.92
 09/09/2018 03:30:00,32.91,33.3,1,17.92
 09/09/2018 03:45:00,32.91,33.3,1,17.92
 09/09/2018 04:00:00,32.91,33.3,1,17.92
 09/09/2018 04:15:00,32.91,33.3,1,17.92
 09/09/2018 04:30:00,32.91,33.3,1,17.92
 09/09/2018 04:45:00,32.91,33.3,1,17.92
 09/09/2018 05:00:00,32.91,33.3,1,17.92
 09/09/2018 05:15:00,32.91,33.3,1,17.92
 09/09/2018 05:30:00,32.91,33.3,1,17.92
 09/09/2018 05:45:00,32.91,33.3,1,17.92
 09/09/2018 06:00:00,32.91,33.3,1,17.92
 09/09/2018 06:15:00,32.95,33.3,1,17.92
 09/09/2018 06:30:00,33.28,33.3,1,17.92
 09/09/2018 06:45:00,33.28,33.3,1,17.92
 09/09/2018 07:00:00,33.22,33.3,1,17.92
 09/09/2018 07:15:00,33.11,33.3,1,17.92
 09/09/2018 07:30:00,32.99,33.3,1,17.92
 09/09/2018 07:45:00,32.99,33.3,1,17.92
 09/09/2018 08:00:00,33.28,33.3,1,17.92
 09/09/2018 08:15:00,33.3,33.3,1,17.92
 09/09/2018 08:30:00,33.21,33.3,1,17.92
 09/09/2018 08:45:00,33.13,33.3,1,17.92
 09/09/2018 09:00:00,32.99,33.3,1,17.92
 09/09/2018 09:15:00,32.99,33.3,1,17.92
 09/09/2018 09:30:00,32.99,33.3,1,17.92
 09/09/2018 09:45:00,32.99,33.3,1,17.92
 09/09/2018 10:00:00,33.08,33.3,1,16.84
 09/09/2018 10:15:00,33.13,33.3,1,13.1
 09/09/2018 10:30:00,33.37,33.3,1,10.72
 09/09/2018 10:45:00,33.37,33.3,1,7.16
 09/09/2018 11:00:00,33.37,33.3,1,4.53
 09/09/2018 11:15:00,33.32,33.3,1,2.09
 09/09/2018 11:30:00,33.37,33.3,1,1.85
 09/09/2018 11:45:00,33.37,33.3,1,5.44
 09/09/2018 12:00:00,33.37,33.3,1,5.44
 09/09/2018 12:15:00,33.36,33.3,1,4.69
 09/09/2018 12:30:00,33.29,33.3,1,2.75
 09/09/2018 12:45:00,33.3,33.3,1,4.64
 09/09/2018 13:00:00,33.35,33.3,1,7.54
 09/09/2018 13:15:00,33.33,33.3,1,7.54
 09/09/2018 13:30:00,33.3,33.3,1,7.54
 09/09/2018 13:45:00,33.35,33.3,1,7.54
 09/09/2018 14:00:00,33.47,33.3,1,7.54
 09/09/2018 14:15:00,33.47,33.3,1,9.76
 09/09/2018 14:30:00,33.4,33.3,1,7.99
 09/09/2018 14:45:00,33.28,33.3,1,7.54
 09/09/2018 15:00:00,33.28,33.3,1,7.54
 09/09/2018 15:15:00,33.28,33.3,1,9.45
 09/09/2018 15:30:00,33.28,33.3,1,6.3
 09/09/2018 15:45:00,33.32,33.3,1,8.8
 09/09/2018 16:00:00,33.43,33.3,1,10.41
 09/09/2018 16:15:00,33.28,33.3,1,13.07
 09/09/2018 16:30:00,33.2,33.3,1,13.83
 09/09/2018 16:45:00,33.13,33.3,1,15.75
 09/09/2018 17:00:00,33.03,33.3,1,15.75
 09/09/2018 17:15:00,33.03,33.3,1,16.28
 09/09/2018 17:30:00,33.02,33.3,1,18.26
 09/09/2018 17:45:00,32.92,33.3,1,21.17
 09/09/2018 18:00:00,32.96,33.3,1,23.62
 09/09/2018 18:15:00,32.96,33.3,1,23.62
 09/09/2018 18:30:00,32.96,33.3,1,23.62
 09/09/2018 18:45:00,32.96,33.3,1,23.62
 09/09/2018 19:00:00,32.96,33.3,1,23.62
 09/09/2018 19:15:00,33.05,33.3,1,23.62
 09/09/2018 19:30:00,33.05,33.3,1,23.62
 09/09/2018 19:45:00,32.94,33.3,1,23.62
 09/09/2018 20:00:00,32.94,33.3,1,23.62
 09/09/2018 20:15:00,32.94,33.3,1,23.62
 09/09/2018 20:30:00,33.0,33.3,1,23.62
 09/09/2018 20:45:00,33.13,33.3,1,23.62
 09/09/2018 21:00:00,33.21,33.3,1,23.62
 09/09/2018 21:15:00,33.1,33.3,1,23.62
 09/09/2018 21:30:00,32.99,33.3,1,23.62
 09/09/2018 21:45:00,33.11,33.3,1,23.62
 09/09/2018 22:00:00,33.12,33.3,1,23.62
 09/09/2018 22:15:00,33.03,33.3,1,20.91
 09/09/2018 22:30:00,32.99,33.3,1,20.77
 09/09/2018 22:45:00,32.99,33.3,1,20.77
 09/09/2018 23:00:00,33.1,33.3,1,20.77
 09/09/2018 23:15:00,33.09,33.3,1,20.77
 09/09/2018 23:30:00,32.99,33.3,1,18.34
 09/09/2018 23:45:00,33.12,33.3,1,18.26
 10/09/2018 00:00:00,33.16,33.3,1,18.26
 10/09/2018 00:00:00,33.16,33.3,1,18.26
 10/09/2018 00:15:00,33.16,33.3,1,18.26
 10/09/2018 00:30:00,33.16,33.3,1,18.26
 10/09/2018 00:45:00,33.16,33.3,1,18.26
 10/09/2018 01:00:00,33.26,33.3,1,18.26
 10/09/2018 01:15:00,33.18,33.3,1,18.26
 10/09/2018 01:30:00,33.18,33.3,1,18.26
 10/09/2018 01:45:00,33.18,33.3,1,18.26
 10/09/2018 02:00:00,33.18,33.3,1,18.26
 10/09/2018 02:15:00,33.18,33.3,1,18.26
 10/09/2018 02:30:00,33.18,33.3,1,18.26
 10/09/2018 02:45:00,33.18,33.3,1,18.26
 10/09/2018 03:00:00,33.18,33.3,1,18.26
 10/09/2018 03:15:00,33.32,33.3,1,18.26
 10/09/2018 03:30:00,33.35,33.3,1,18.26
 10/09/2018 03:45:00,33.34,33.3,1,18.26
 10/09/2018 04:00:00,33.25,33.3,1,18.26
 10/09/2018 04:15:00,33.25,33.3,1,17.62
 10/09/2018 04:30:00,33.25,33.3,1,15.58
 10/09/2018 04:45:00,33.25,33.3,1,15.58
 10/09/2018 05:00:00,33.25,33.3,1,15.58
 10/09/2018 05:15:00,33.25,33.3,1,15.58
 10/09/2018 05:30:00,33.2,33.3,1,15.58
 10/09/2018 05:45:00,33.08,33.3,1,15.98
 10/09/2018 06:00:00,33.01,33.3,1,18.26
 10/09/2018 06:15:00,32.84,33.3,1,18.26
 10/09/2018 06:30:00,33.18,33.3,1,20.08
 10/09/2018 06:45:00,33.19,33.3,1,20.77
 10/09/2018 07:00:00,33.09,33.3,1,22.71
 10/09/2018 07:15:00,32.96,33.3,1,23.28
 10/09/2018 07:30:00,32.96,33.3,1,23.28
 10/09/2018 07:45:00,32.8,33.3,1,23.28
 10/09/2018 08:00:00,32.86,33.3,1,23.28
 10/09/2018 08:15:00,32.94,33.3,1,21.02
 10/09/2018 08:30:00,32.92,33.3,1,20.6
 10/09/2018 08:45:00,33.02,33.3,1,19.36
 10/09/2018 09:00:00,33.08,33.3,1,17.92
 10/09/2018 09:15:00,32.93,33.3,1,17.25
 10/09/2018 09:30:00,33.08,33.3,1,15.24
 10/09/2018 09:45:00,33.08,33.3,1,13.17
 10/09/2018 10:00:00,33.08,33.3,1,10.93
 10/09/2018 10:15:00,33.09,33.3,1,12.67
 10/09/2018 10:30:00,33.2,33.3,1,12.86
 10/09/2018 10:45:00,33.2,33.3,1,14.02
 10/09/2018 11:00:00,33.2,33.3,1,11.33
 10/09/2018 11:15:00,33.2,33.3,1,10.05
 10/09/2018 11:30:00,33.19,33.3,1,10.05
 10/09/2018 11:45:00,33.08,33.3,1,10.05
 10/09/2018 12:00:00,33.13,33.3,1,10.05
 10/09/2018 12:15:00,33.08,33.3,1,8.59
 10/09/2018 12:30:00,33.08,33.3,1,7.27
 10/09/2018 12:45:00,33.13,33.3,1,7.29
 10/09/2018 13:00:00,33.11,33.3,1,6.46
 10/09/2018 13:15:00,33.11,33.3,1,5.73
 10/09/2018 13:30:00,33.21,33.3,1,6.66
 10/09/2018 13:45:00,33.28,33.3,1,7.88
 10/09/2018 14:00:00,33.28,33.3,1,7.88
 10/09/2018 14:15:00,33.28,33.3,1,7.88
 10/09/2018 14:30:00,33.28,33.3,1,7.88
 10/09/2018 14:45:00,33.31,33.3,1,7.88
 10/09/2018 15:00:00,33.18,33.3,1,7.88
 10/09/2018 15:15:00,33.27,33.3,1,11.12
 10/09/2018 15:30:00,33.11,33.3,1,13.07
 10/09/2018 15:45:00,32.99,33.3,1,10.73
 10/09/2018 16:00:00,32.99,33.3,1,8.85
 10/09/2018 16:15:00,32.99,33.3,1,10.39
 10/09/2018 16:30:00,32.99,33.3,1,11.05
 10/09/2018 16:45:00,32.99,33.3,1,13.07
 10/09/2018 17:00:00,32.99,33.3,1,16.83
 10/09/2018 17:15:00,32.99,33.3,1,19.17
 10/09/2018 17:30:00,32.99,33.3,1,21.27
 10/09/2018 17:45:00,32.97,33.3,1,21.73
 10/09/2018 18:00:00,32.82,33.3,1,23.78
 10/09/2018 18:15:00,32.82,33.3,1,23.78
 10/09/2018 18:30:00,33.0,33.3,1,23.78
 10/09/2018 18:45:00,33.01,33.3,1,23.78
 10/09/2018 19:00:00,32.89,33.3,1,23.78
 10/09/2018 19:15:00,32.87,33.3,1,25.95
 10/09/2018 19:30:00,32.94,33.3,1,26.46
 10/09/2018 19:45:00,33.06,33.3,1,26.46
 10/09/2018 20:00:00,33.06,33.3,1,26.46
 10/09/2018 20:15:00,33.06,33.3,1,26.46
 10/09/2018 20:30:00,33.14,33.3,1,26.46
 10/09/2018 20:45:00,33.23,33.3,1,26.46
 10/09/2018 21:00:00,33.23,33.3,1,26.46
 10/09/2018 21:15:00,33.23,33.3,1,26.46
 10/09/2018 21:30:00,33.25,33.3,1,26.46
 10/09/2018 21:45:00,33.11,33.3,1,26.46
 10/09/2018 22:00:00,33.01,33.3,1,26.46
 10/09/2018 22:15:00,33.01,33.3,1,25.19
 10/09/2018 22:30:00,33.15,33.3,1,23.95
 10/09/2018 22:45:00,33.25,33.3,1,23.95
 10/09/2018 23:00:00,33.34,33.3,1,22.36
 10/09/2018 23:15:00,33.22,33.3,1,21.27
 10/09/2018 23:30:00,33.16,33.3,1,21.27
 10/09/2018 23:45:00,33.16,33.3,1,21.27
 11/09/2018 00:00:00,33.23,33.3,1,21.27
 11/09/2018 00:15:00,33.3,33.3,1,21.27
 11/09/2018 00:30:00,33.21,33.3,1,21.27
 11/09/2018 00:45:00,33.08,33.3,1,21.27
 11/09/2018 01:00:00,33.08,33.3,1,21.27
 11/09/2018 01:15:00,33.08,33.3,1,21.27
 11/09/2018 01:30:00,33.08,33.3,1,21.27
 11/09/2018 01:45:00,33.08,33.3,1,21.27
 11/09/2018 02:00:00,33.08,33.3,1,21.27
 11/09/2018 02:15:00,33.08,33.3,1,21.27
 11/09/2018 02:30:00,33.08,33.3,1,21.27
 11/09/2018 02:45:00,33.19,33.3,1,21.27
 11/09/2018 03:00:00,33.22,33.3,1,20.64
 11/09/2018 03:15:00,33.25,33.3,1,18.76
 11/09/2018 03:30:00,33.25,33.3,1,18.76
 11/09/2018 03:45:00,33.14,33.3,1,18.76
 11/09/2018 04:00:00,33.25,33.3,1,18.76
 11/09/2018 04:15:00,33.25,33.3,1,18.76
 11/09/2018 04:30:00,33.18,33.3,1,18.76
 11/09/2018 04:45:00,33.13,33.3,1,18.76
 11/09/2018 05:00:00,33.13,33.3,1,18.76
 11/09/2018 05:15:00,33.13,33.3,1,18.76
 11/09/2018 05:30:00,33.13,33.3,1,18.76
 11/09/2018 05:45:00,32.96,33.3,1,18.76
 11/09/2018 06:00:00,33.24,33.3,1,20.19
 11/09/2018 06:15:00,33.2,33.3,1,21.27
 11/09/2018 06:30:00,33.12,33.3,1,21.27
 11/09/2018 06:45:00,32.93,33.3,1,22.59
 11/09/2018 07:00:00,33.0,33.3,1,23.95
 11/09/2018 07:15:00,33.18,33.3,1,23.95
 11/09/2018 07:30:00,33.38,33.3,1,25.87
 11/09/2018 07:45:00,33.42,33.3,1,26.63
 11/09/2018 08:00:00,33.29,33.3,1,26.63
 11/09/2018 08:15:00,33.25,33.3,1,26.63
 11/09/2018 08:30:00,33.25,33.3,1,26.63
 11/09/2018 08:45:00,33.25,33.3,1,26.63
 11/09/2018 09:00:00,33.25,33.3,1,26.63
 11/09/2018 09:15:00,33.11,33.3,1,24.36
 11/09/2018 09:30:00,33.3,33.3,1,23.95
 11/09/2018 09:45:00,33.3,33.3,1,23.95
 11/09/2018 10:00:00,33.3,33.3,1,23.95
 11/09/2018 10:15:00,33.3,33.3,1,23.95
 11/09/2018 10:30:00,33.3,33.3,1,23.95
 11/09/2018 10:45:00,33.3,33.3,1,22.67
 11/09/2018 11:00:00,33.3,33.3,1,23.45
 11/09/2018 11:15:00,33.3,33.3,1,22.78
 11/09/2018 11:30:00,33.3,33.3,1,20.77
 11/09/2018 11:45:00,33.3,33.3,1,20.77
 11/09/2018 12:00:00,33.3,33.3,1,20.77
 11/09/2018 12:15:00,33.3,33.3,1,20.77
 11/09/2018 12:30:00,33.3,33.3,1,21.65
 11/09/2018 12:45:00,33.3,33.3,1,23.45
 11/09/2018 13:00:00,33.3,33.3,1,23.45
 11/09/2018 13:15:00,33.3,33.3,1,21.2
 11/09/2018 13:30:00,33.36,33.3,1,20.94
 11/09/2018 13:45:00,33.45,33.3,1,20.94
 11/09/2018 14:00:00,33.45,33.3,1,20.94
 11/09/2018 14:15:00,33.45,33.3,1,20.94
 11/09/2018 14:30:00,33.45,33.3,1,20.94
 11/09/2018 14:45:00,33.45,33.3,1,20.94
 11/09/2018 15:00:00,33.45,33.3,1,20.94
 11/09/2018 15:15:00,33.45,33.3,1,23.3
 11/09/2018 15:30:00,33.45,33.3,1,23.62
 11/09/2018 15:45:00,33.45,33.3,1,23.62
 11/09/2018 16:00:00,33.45,33.3,1,23.62
 11/09/2018 16:15:00,33.45,33.3,1,23.62
 11/09/2018 16:30:00,33.45,33.3,1,23.62
 11/09/2018 16:45:00,33.43,33.3,1,23.62
 11/09/2018 17:00:00,33.3,33.3,1,23.62
 11/09/2018 17:15:00,33.3,33.3,1,23.62
 11/09/2018 17:30:00,33.3,33.3,1,23.62
 11/09/2018 17:45:00,33.3,33.3,1,23.62
 11/09/2018 18:00:00,33.3,33.3,1,23.62
 11/09/2018 18:15:00,33.3,33.3,1,23.62
 11/09/2018 18:30:00,33.29,33.3,1,23.62
 11/09/2018 18:45:00,33.16,33.3,1,23.62
 11/09/2018 19:00:00,33.16,33.3,1,23.62
 11/09/2018 19:15:00,33.16,33.3,1,23.62
 11/09/2018 19:30:00,33.16,33.3,1,23.62
 11/09/2018 19:45:00,33.16,33.3,1,23.62
 11/09/2018 20:00:00,33.18,33.3,1,23.62
 11/09/2018 20:15:00,33.27,33.3,1,23.62
 11/09/2018 20:30:00,33.35,33.3,1,23.62
 11/09/2018 20:45:00,33.35,33.3,1,23.62
 11/09/2018 21:00:00,33.35,33.3,1,23.62
 11/09/2018 21:15:00,33.35,33.3,1,23.62
 11/09/2018 21:30:00,33.35,33.3,1,23.62
 11/09/2018 21:45:00,33.26,33.3,1,25.87
 11/09/2018 22:00:00,33.18,33.3,1,26.3
 11/09/2018 22:15:00,33.18,33.3,1,26.3
 11/09/2018 22:30:00,33.22,33.3,1,24.3
 11/09/2018 22:45:00,33.32,33.3,1,23.78
 11/09/2018 23:00:00,33.37,33.3,1,23.78
 11/09/2018 23:15:00,33.37,33.3,1,21.38
 11/09/2018 23:30:00,33.29,33.3,1,21.1
 11/09/2018 23:45:00,33.18,33.3,1,21.1
 12/09/2018 00:00:00,33.18,33.3,1,21.1
 12/09/2018 00:15:00,33.11,33.3,1,21.1
 12/09/2018 00:30:00,33.06,33.3,1,21.1
 12/09/2018 00:45:00,33.14,33.3,1,21.1
 12/09/2018 01:00:00,33.2,33.3,1,18.99
 12/09/2018 01:15:00,33.2,33.3,1,18.42
 12/09/2018 01:30:00,33.2,33.3,1,18.42
 12/09/2018 01:45:00,33.21,33.3,1,18.42
 12/09/2018 02:00:00,33.25,33.3,1,18.42
 12/09/2018 02:15:00,33.23,33.3,1,18.42
 12/09/2018 02:30:00,33.23,33.3,1,18.42
 12/09/2018 02:45:00,33.23,33.3,1,18.42
 12/09/2018 03:00:00,33.23,33.3,1,18.42
 12/09/2018 03:15:00,33.23,33.3,1,18.42
 12/09/2018 03:30:00,33.23,33.3,1,18.42
 12/09/2018 03:45:00,33.23,33.3,1,18.42
 12/09/2018 04:00:00,33.23,33.3,1,18.42
 12/09/2018 04:15:00,33.23,33.3,1,18.42
 12/09/2018 04:30:00,33.23,33.3,1,18.42
 12/09/2018 04:45:00,33.23,33.3,1,18.42
 12/09/2018 05:00:00,33.23,33.3,1,18.42
 12/09/2018 05:15:00,33.23,33.3,1,18.42
 12/09/2018 05:30:00,33.14,33.3,1,18.42
 12/09/2018 05:45:00,33.04,33.3,1,18.42
 12/09/2018 06:00:00,33.23,33.3,1,18.42
 12/09/2018 06:15:00,33.1,33.3,1,20.26
 12/09/2018 06:30:00,33.06,33.3,1,20.94
 12/09/2018 06:45:00,33.06,33.3,1,21.71
 12/09/2018 07:00:00,33.06,33.3,1,23.62
 12/09/2018 07:15:00,33.02,33.3,1,23.47
 12/09/2018 07:30:00,32.94,33.3,1,20.94
 12/09/2018 07:45:00,32.94,33.3,1,20.94
 12/09/2018 08:00:00,32.94,33.3,1,20.94
 12/09/2018 08:15:00,32.85,33.3,1,20.94
 12/09/2018 08:30:00,32.94,33.3,1,20.94
 12/09/2018 08:45:00,33.11,33.3,1,20.94
 12/09/2018 09:00:00,33.42,33.3,1,20.94
 12/09/2018 09:15:00,33.42,33.3,1,20.94
 12/09/2018 09:30:00,33.42,33.3,1,20.94
 12/09/2018 09:45:00,33.42,33.3,1,20.94
 12/09/2018 10:00:00,33.42,33.3,1,20.94
 12/09/2018 10:15:00,33.42,33.3,1,21.0
 12/09/2018 10:30:00,33.42,33.3,1,23.78
 12/09/2018 10:45:00,33.42,33.3,1,23.78
 12/09/2018 11:00:00,33.42,33.3,1,23.78
 12/09/2018 11:15:00,33.42,33.3,1,23.78
 12/09/2018 11:30:00,33.42,33.3,1,23.78
 12/09/2018 11:45:00,33.42,33.3,1,23.78
 12/09/2018 12:00:00,33.42,33.3,1,23.78
 12/09/2018 12:15:00,33.42,33.3,1,23.78
 12/09/2018 12:30:00,33.42,33.3,1,21.24
 12/09/2018 12:45:00,33.42,33.3,1,20.48
 12/09/2018 13:00:00,33.18,33.3,1,17.6
 12/09/2018 13:15:00,33.2,33.3,1,17.55
 12/09/2018 13:30:00,33.32,33.3,1,18.15
 12/09/2018 13:45:00,33.32,33.3,1,15.01
 12/09/2018 14:00:00,33.32,33.3,1,15.91
 12/09/2018 14:15:00,33.32,33.3,1,15.91
 12/09/2018 14:30:00,33.32,33.3,1,16.43
 12/09/2018 14:45:00,33.32,33.3,1,18.59
 12/09/2018 15:00:00,33.32,33.3,1,18.59
 12/09/2018 15:15:00,33.32,33.3,1,18.59
 12/09/2018 15:30:00,33.32,33.3,1,18.59
 12/09/2018 15:45:00,33.32,33.3,1,18.59
 12/09/2018 16:00:00,33.32,33.3,1,18.59
 12/09/2018 16:15:00,33.32,33.3,1,19.99
 12/09/2018 16:30:00,33.32,33.3,1,21.27
 12/09/2018 16:45:00,33.32,33.3,1,21.27
 12/09/2018 17:00:00,33.18,33.3,1,21.27
 12/09/2018 17:15:00,33.35,33.3,1,21.27
 12/09/2018 17:30:00,33.37,33.3,1,19.84
 12/09/2018 17:45:00,33.37,33.3,1,20.83
 12/09/2018 18:00:00,33.37,33.3,1,21.44
 12/09/2018 18:15:00,33.37,33.3,1,21.44
 12/09/2018 18:30:00,33.37,33.3,1,21.44
 12/09/2018 18:45:00,33.3,33.3,1,22.12
 12/09/2018 19:00:00,33.2,33.3,1,21.44
 12/09/2018 19:15:00,33.2,33.3,1,21.44
 12/09/2018 19:30:00,33.2,33.3,1,23.95
 12/09/2018 19:45:00,33.2,33.3,1,24.12
 12/09/2018 20:00:00,33.06,33.3,1,24.12
 12/09/2018 20:15:00,33.03,33.3,1,24.12
 12/09/2018 20:30:00,33.03,33.3,1,24.12
 12/09/2018 20:45:00,33.03,33.3,1,24.76
 12/09/2018 21:00:00,33.03,33.3,1,26.8
 12/09/2018 21:15:00,33.12,33.3,1,26.8
 12/09/2018 21:30:00,33.36,33.3,1,26.8
 12/09/2018 21:45:00,33.28,33.3,1,26.8
 12/09/2018 22:00:00,33.3,33.3,1,25.37
 12/09/2018 22:15:00,33.4,33.3,1,24.29
 12/09/2018 22:30:00,33.4,33.3,1,24.29
 12/09/2018 22:45:00,33.11,33.3,1,23.84
 12/09/2018 23:00:00,33.07,33.3,1,21.77
 12/09/2018 23:15:00,33.18,33.3,1,21.77
 12/09/2018 23:30:00,33.33,33.3,1,21.67
 12/09/2018 23:45:00,33.35,33.3,1,19.26
 13/09/2018 00:00:00,33.35,33.3,1,19.26
 13/09/2018 00:15:00,33.35,33.3,1,19.26
 13/09/2018 00:30:00,33.35,33.3,1,19.26
 13/09/2018 00:45:00,33.35,33.3,1,19.26
 13/09/2018 01:00:00,33.35,33.3,1,19.26
 13/09/2018 01:15:00,33.35,33.3,1,19.26
 13/09/2018 01:30:00,33.35,33.3,1,19.26
 13/09/2018 01:45:00,33.26,33.3,1,19.26
 13/09/2018 02:00:00,33.16,33.3,1,19.26
 13/09/2018 02:15:00,33.16,33.3,1,19.26
 13/09/2018 02:30:00,33.16,33.3,1,19.26
 13/09/2018 02:45:00,33.14,33.3,1,19.26
 13/09/2018 03:00:00,33.06,33.3,1,19.26
 13/09/2018 03:15:00,33.06,33.3,1,19.26
 13/09/2018 03:30:00,33.06,33.3,1,19.26
 13/09/2018 03:45:00,33.06,33.3,1,19.26
 13/09/2018 04:00:00,33.06,33.3,1,19.26
 13/09/2018 04:15:00,33.06,33.3,1,19.26
 13/09/2018 04:30:00,33.14,33.3,1,19.26
 13/09/2018 04:45:00,33.18,33.3,1,19.26
 13/09/2018 05:00:00,33.18,33.3,1,19.26
 13/09/2018 05:15:00,33.18,33.3,1,19.26
 13/09/2018 05:30:00,33.09,33.3,1,19.26
 13/09/2018 05:45:00,33.03,33.3,1,19.26
 13/09/2018 06:00:00,33.03,33.3,1,19.26
 13/09/2018 06:15:00,33.04,33.3,1,19.76
 13/09/2018 06:30:00,33.32,33.3,1,21.77
 13/09/2018 06:45:00,33.42,33.3,1,21.77
 13/09/2018 07:00:00,33.31,33.3,1,23.67
 13/09/2018 07:15:00,33.12,33.3,1,24.29
 13/09/2018 07:30:00,33.06,33.3,1,24.29
 13/09/2018 07:45:00,33.06,33.3,1,24.29
 13/09/2018 08:00:00,33.06,33.3,1,24.29
 13/09/2018 08:15:00,33.06,33.3,1,24.29
 13/09/2018 08:30:00,33.06,33.3,1,22.69
 13/09/2018 08:45:00,33.06,33.3,1,20.67
 13/09/2018 09:00:00,33.06,33.3,1,19.09
 13/09/2018 09:15:00,32.95,33.3,1,19.09
 13/09/2018 09:30:00,32.94,33.3,1,19.09
 13/09/2018 09:45:00,33.06,33.3,1,19.09
 13/09/2018 10:00:00,33.23,33.3,1,18.73
 13/09/2018 10:15:00,33.23,33.3,1,15.57
 13/09/2018 10:30:00,33.14,33.3,1,11.49
 13/09/2018 10:45:00,33.06,33.3,1,9.33
 13/09/2018 11:00:00,33.06,33.3,1,8.04
 13/09/2018 11:15:00,33.06,33.3,1,8.04
 13/09/2018 11:30:00,33.06,33.3,1,6.06
 13/09/2018 11:45:00,33.06,33.3,1,5.36
 13/09/2018 12:00:00,33.06,33.3,1,5.36
 13/09/2018 12:15:00,33.06,33.3,1,5.09
 13/09/2018 12:30:00,33.06,33.3,1,7.65
 13/09/2018 12:45:00,33.06,33.3,1,11.82
 13/09/2018 13:00:00,33.12,33.3,1,12.4
 13/09/2018 13:15:00,33.23,33.3,1,11.55
 13/09/2018 13:30:00,33.23,33.3,1,9.72
 13/09/2018 13:45:00,33.23,33.3,1,9.72
 13/09/2018 14:00:00,33.23,33.3,1,9.72
 13/09/2018 14:15:00,33.23,33.3,1,9.72
 13/09/2018 14:30:00,33.23,33.3,1,9.72
 13/09/2018 14:45:00,33.23,33.3,1,9.25
 13/09/2018 15:00:00,33.23,33.3,1,9.36
 13/09/2018 15:15:00,33.23,33.3,1,7.07
 13/09/2018 15:30:00,33.23,33.3,1,6.79
 13/09/2018 15:45:00,33.23,33.3,1,9.26
 13/09/2018 16:00:00,33.23,33.3,1,8.41
 13/09/2018 16:15:00,33.23,33.3,1,9.88
 13/09/2018 16:30:00,33.36,33.3,1,8.38
 13/09/2018 16:45:00,33.34,33.3,1,8.42
 13/09/2018 17:00:00,33.28,33.3,1,9.94
 13/09/2018 17:15:00,33.28,33.3,1,15.09
 13/09/2018 17:30:00,33.28,33.3,1,16.12
 13/09/2018 17:45:00,33.28,33.3,1,18.26
 13/09/2018 18:00:00,33.28,33.3,1,18.8
 13/09/2018 18:15:00,33.28,33.3,1,20.77
 13/09/2018 18:30:00,33.28,33.3,1,20.77
 13/09/2018 18:45:00,33.28,33.3,1,20.77
 13/09/2018 19:00:00,33.28,33.3,1,20.77
 13/09/2018 19:15:00,33.28,33.3,1,22.33
 13/09/2018 19:30:00,33.28,33.3,1,23.28
 13/09/2018 19:45:00,33.12,33.3,1,23.28
 13/09/2018 20:00:00,33.1,33.3,1,23.28
 13/09/2018 20:15:00,32.96,33.3,1,23.28
 13/09/2018 20:30:00,33.08,33.3,1,23.28
 13/09/2018 20:45:00,33.13,33.3,1,23.28
 13/09/2018 21:00:00,33.24,33.3,1,23.28
 13/09/2018 21:15:00,33.32,33.3,1,23.28
 13/09/2018 21:30:00,33.32,33.3,1,23.28
 13/09/2018 21:45:00,33.32,33.3,1,23.28
 13/09/2018 22:00:00,33.32,33.3,1,23.28
 13/09/2018 22:15:00,33.32,33.3,1,23.28
 13/09/2018 22:30:00,33.36,33.3,1,23.28
 13/09/2018 22:45:00,33.49,33.3,1,23.28
 13/09/2018 23:00:00,33.26,33.3,1,23.28
 13/09/2018 23:15:00,33.16,33.3,1,22.06
 13/09/2018 23:30:00,33.17,33.3,1,20.6
 13/09/2018 23:45:00,33.08,33.3,1,20.6
 14/09/2018 00:00:00,33.15,33.3,1,20.6
 14/09/2018 00:15:00,33.23,33.3,1,20.6
 14/09/2018 00:30:00,33.23,33.3,1,20.6
 14/09/2018 00:45:00,33.2,33.3,1,20.6
 14/09/2018 01:00:00,33.06,33.3,1,20.6
 14/09/2018 01:15:00,33.06,33.3,1,20.6
 14/09/2018 01:30:00,33.06,33.3,1,20.6
 14/09/2018 01:45:00,33.06,33.3,1,20.6
 14/09/2018 02:00:00,33.2,33.3,1,20.6
 14/09/2018 02:15:00,33.16,33.3,1,20.6
 14/09/2018 02:30:00,33.16,33.3,1,20.6
 14/09/2018 02:45:00,33.25,33.3,1,20.6
 14/09/2018 03:00:00,33.26,33.3,1,20.6
 14/09/2018 03:15:00,33.25,33.3,1,20.6
 14/09/2018 03:30:00,33.25,33.3,1,19.55
 14/09/2018 03:45:00,33.25,33.3,1,17.92
 14/09/2018 04:00:00,33.25,33.3,1,17.92
 14/09/2018 04:15:00,33.25,33.3,1,17.92
 14/09/2018 04:30:00,33.25,33.3,1,17.92
 14/09/2018 04:45:00,33.2,33.3,1,17.92
 14/09/2018 05:00:00,33.1,33.3,1,17.92
 14/09/2018 05:15:00,33.13,33.3,1,17.92
 14/09/2018 05:30:00,33.23,33.3,1,17.92
 14/09/2018 05:45:00,33.3,33.3,1,17.92
 14/09/2018 06:00:00,33.25,33.3,1,17.92
 14/09/2018 06:15:00,33.13,33.3,1,20.08
 14/09/2018 06:30:00,32.95,33.3,1,20.6
 14/09/2018 06:45:00,33.12,33.3,1,22.22
 14/09/2018 07:00:00,32.9,33.3,1,23.28
 14/09/2018 07:15:00,33.04,33.3,1,23.84
 14/09/2018 07:30:00,33.34,33.3,1,25.79
 14/09/2018 07:45:00,33.4,33.3,1,25.79
 14/09/2018 08:00:00,33.35,33.3,1,25.79
 14/09/2018 08:15:00,33.28,33.3,1,25.79
 14/09/2018 08:30:00,33.28,33.3,1,25.79
 14/09/2018 08:45:00,33.28,33.3,1,25.79
 14/09/2018 09:00:00,33.28,33.3,1,25.37
 14/09/2018 09:15:00,33.28,33.3,1,23.28
 14/09/2018 09:30:00,33.29,33.3,1,22.33
 14/09/2018 09:45:00,33.45,33.3,1,18.52
 14/09/2018 10:00:00,33.4,33.3,1,17.92
 14/09/2018 10:15:00,33.3,33.3,1,17.41
 14/09/2018 10:30:00,33.3,33.3,1,15.24
 14/09/2018 10:45:00,33.3,33.3,1,17.28
 14/09/2018 11:00:00,33.3,33.3,1,18.68
 14/09/2018 11:15:00,33.3,33.3,1,20.6
 14/09/2018 11:30:00,33.3,33.3,1,17.32
 14/09/2018 11:45:00,33.3,33.3,1,15.59
 14/09/2018 12:00:00,33.3,33.3,1,17.2
 14/09/2018 12:15:00,33.3,33.3,1,16.73
 14/09/2018 12:30:00,33.3,33.3,1,16.77
 14/09/2018 12:45:00,33.3,33.3,1,13.17
 14/09/2018 13:00:00,33.3,33.3,1,16.06
 14/09/2018 13:15:00,33.33,33.3,1,20.29
 14/09/2018 13:30:00,33.3,33.3,1,20.77
 14/09/2018 13:45:00,33.17,33.3,1,16.53
 14/09/2018 14:00:00,33.19,33.3,1,16.08
 14/09/2018 14:15:00,33.23,33.3,1,14.75
 14/09/2018 14:30:00,33.23,33.3,1,12.9
 14/09/2018 14:45:00,33.23,33.3,1,11.79
 14/09/2018 15:00:00,33.23,33.3,1,11.7
 14/09/2018 15:15:00,33.23,33.3,1,10.94
 14/09/2018 15:30:00,33.3,33.3,1,9.49
 14/09/2018 15:45:00,33.28,33.3,1,13.19
 14/09/2018 16:00:00,33.3,33.3,1,11.73
 14/09/2018 16:15:00,33.31,33.3,1,13.15
 14/09/2018 16:30:00,33.27,33.3,1,15.56
 14/09/2018 16:45:00,33.2,33.3,1,19.93
 14/09/2018 17:00:00,33.11,33.3,1,19.93
 14/09/2018 17:15:00,33.11,33.3,1,16.97
 14/09/2018 17:30:00,33.11,33.3,1,16.93
 14/09/2018 17:45:00,33.11,33.3,1,19.6
 14/09/2018 18:00:00,33.2,33.3,1,19.6
 14/09/2018 18:15:00,33.25,33.3,1,19.6
 14/09/2018 18:30:00,33.06,33.3,1,19.6
 14/09/2018 18:45:00,33.06,33.3,1,19.6
 14/09/2018 19:00:00,33.06,33.3,1,19.6
 14/09/2018 19:15:00,33.04,33.3,1,21.78
 14/09/2018 19:30:00,32.96,33.3,1,22.28
 14/09/2018 19:45:00,32.81,33.3,1,22.28
 14/09/2018 20:00:00,32.83,33.3,1,22.28
 14/09/2018 20:15:00,32.96,33.3,1,22.28
 14/09/2018 20:30:00,33.04,33.3,1,24.32
 14/09/2018 20:45:00,33.03,33.3,1,24.96
 14/09/2018 21:00:00,33.07,33.3,1,24.96
 14/09/2018 21:15:00,33.18,33.3,1,24.96
 14/09/2018 21:30:00,33.04,33.3,1,24.96
 14/09/2018 21:45:00,33.03,33.3,1,24.96
 14/09/2018 22:00:00,33.2,33.3,1,24.96
 14/09/2018 22:15:00,33.3,33.3,1,24.96
 14/09/2018 22:30:00,33.33,33.3,1,24.96
 14/09/2018 22:45:00,33.34,33.3,1,22.8
 14/09/2018 23:00:00,33.04,33.3,1,22.44
 14/09/2018 23:15:00,32.98,33.3,1,22.44
 14/09/2018 23:30:00,32.99,33.3,1,20.64
 14/09/2018 23:45:00,33.04,33.3,1,19.76
 15/09/2018 00:00:00,33.19,33.3,1,19.76
 15/09/2018 00:15:00,33.35,33.3,1,19.76
 15/09/2018 00:30:00,33.23,33.3,1,19.76
 15/09/2018 00:45:00,33.23,33.3,1,19.76
 15/09/2018 01:00:00,33.23,33.3,1,19.76
 15/09/2018 01:15:00,33.09,33.3,1,19.76
 15/09/2018 01:30:00,33.08,33.3,1,19.76
 15/09/2018 01:45:00,33.11,33.3,1,19.76
 15/09/2018 02:00:00,33.23,33.3,1,19.76
 15/09/2018 02:15:00,33.23,33.3,1,19.76
 15/09/2018 02:30:00,33.31,33.3,1,19.76
 15/09/2018 02:45:00,33.23,33.3,1,19.76
 15/09/2018 03:00:00,33.06,33.3,1,19.76
 15/09/2018 03:15:00,33.06,33.3,1,19.76
 15/09/2018 03:30:00,33.06,33.3,1,19.76
 15/09/2018 03:45:00,33.06,33.3,1,19.76
 15/09/2018 04:00:00,33.19,33.3,1,19.28
 15/09/2018 04:15:00,33.2,33.3,1,17.09
 15/09/2018 04:30:00,33.2,33.3,1,17.09
 15/09/2018 04:45:00,33.2,33.3,1,17.09
 15/09/2018 05:00:00,33.18,33.3,1,17.09
 15/09/2018 05:15:00,33.08,33.3,1,17.09
