DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/09/2018 12:00:00,33.16,33.3,1,6.06
 27/09/2018 12:15:00,33.16,33.3,1,5.03
 27/09/2018 12:30:00,33.16,33.3,1,5.03
 27/09/2018 12:45:00,33.16,33.3,1,5.03
 27/09/2018 13:00:00,33.16,33.3,1,5.03
 27/09/2018 13:15:00,33.16,33.3,1,5.03
 27/09/2018 13:30:00,33.16,33.3,1,5.03
 27/09/2018 13:45:00,33.16,33.3,1,5.03
 27/09/2018 14:00:00,33.16,33.3,1,5.03
 27/09/2018 14:15:00,33.16,33.3,1,5.03
 27/09/2018 14:30:00,33.16,33.3,1,5.03
 27/09/2018 14:45:00,33.16,33.3,1,5.03
 27/09/2018 15:00:00,33.16,33.3,1,5.03
 27/09/2018 15:15:00,33.24,33.3,1,5.03
 27/09/2018 15:30:00,33.32,33.3,1,5.03
 27/09/2018 15:45:00,33.32,33.3,1,7.39
 27/09/2018 16:00:00,33.32,33.3,1,7.54
 27/09/2018 16:15:00,33.32,33.3,1,10.13
 27/09/2018 16:30:00,33.32,33.3,1,12.06
 27/09/2018 16:45:00,33.32,33.3,1,12.97
 27/09/2018 17:00:00,33.32,33.3,1,15.41
 27/09/2018 17:15:00,33.32,33.3,1,15.41
 27/09/2018 17:30:00,33.27,33.3,1,17.92
 27/09/2018 17:45:00,33.18,33.3,1,19.61
 27/09/2018 18:00:00,33.18,33.3,1,20.61
 27/09/2018 18:15:00,33.18,33.3,1,22.16
 27/09/2018 18:30:00,33.18,33.3,1,20.6
 27/09/2018 18:45:00,33.18,33.3,1,20.6
 27/09/2018 19:00:00,33.06,33.3,1,20.6
 27/09/2018 19:15:00,33.01,33.3,1,22.98
 27/09/2018 19:30:00,33.01,33.3,1,23.45
 27/09/2018 19:45:00,32.99,33.3,1,23.45
 27/09/2018 20:00:00,33.21,33.3,1,23.45
 27/09/2018 20:15:00,33.32,33.3,1,23.45
 27/09/2018 20:30:00,33.32,33.3,1,24.14
 27/09/2018 20:45:00,33.32,33.3,1,26.13
 27/09/2018 21:00:00,33.32,33.3,1,26.13
 27/09/2018 21:15:00,33.32,33.3,1,26.13
 27/09/2018 21:30:00,33.32,33.3,1,26.13
 27/09/2018 21:45:00,33.37,33.3,1,26.13
 27/09/2018 22:00:00,33.36,33.3,1,26.13
 27/09/2018 22:15:00,33.06,33.3,1,24.91
 27/09/2018 22:30:00,33.01,33.3,1,23.62
 27/09/2018 22:45:00,33.17,33.3,1,23.62
 27/09/2018 23:00:00,33.26,33.3,1,23.14
 27/09/2018 23:15:00,32.94,33.3,1,21.1
 27/09/2018 23:30:00,33.02,33.3,1,21.1
 27/09/2018 23:45:00,33.13,33.3,1,21.1
 28/09/2018 00:00:00,32.92,33.3,1,21.1
 28/09/2018 00:15:00,32.91,33.3,1,20.62
 28/09/2018 00:30:00,32.91,33.3,1,18.42
 28/09/2018 00:45:00,32.91,33.3,1,18.42
 28/09/2018 01:00:00,33.06,33.3,1,18.42
 28/09/2018 01:15:00,32.93,33.3,1,18.42
 28/09/2018 01:30:00,32.91,33.3,1,18.42
 28/09/2018 01:45:00,32.91,33.3,1,18.42
 28/09/2018 02:00:00,32.95,33.3,1,18.42
 28/09/2018 02:15:00,33.08,33.3,1,18.42
 28/09/2018 02:30:00,33.08,33.3,1,18.42
 28/09/2018 02:45:00,33.08,33.3,1,18.42
 28/09/2018 03:00:00,33.08,33.3,1,18.42
 28/09/2018 03:15:00,33.08,33.3,1,18.42
 28/09/2018 03:30:00,33.08,33.3,1,18.42
 28/09/2018 03:45:00,33.08,33.3,1,18.42
 28/09/2018 04:00:00,33.08,33.3,1,18.42
 28/09/2018 04:15:00,33.2,33.3,1,18.42
 28/09/2018 04:30:00,33.17,33.3,1,18.42
 28/09/2018 04:45:00,33.16,33.3,1,18.42
 28/09/2018 05:00:00,33.16,33.3,1,18.42
 28/09/2018 05:15:00,33.16,33.3,1,18.42
 28/09/2018 05:30:00,33.16,33.3,1,18.42
 28/09/2018 05:45:00,33.09,33.3,1,18.42
 28/09/2018 06:00:00,33.18,33.3,1,18.42
 28/09/2018 06:15:00,33.2,33.3,1,20.64
 28/09/2018 06:30:00,33.01,33.3,1,21.1
 28/09/2018 06:45:00,32.94,33.3,1,22.46
 28/09/2018 07:00:00,33.11,33.3,1,23.62
 28/09/2018 07:15:00,32.92,33.3,1,24.74
 28/09/2018 07:30:00,33.07,33.3,1,25.21
 28/09/2018 07:45:00,33.08,33.3,1,23.11
 28/09/2018 08:00:00,33.08,33.3,1,23.11
 28/09/2018 08:15:00,33.08,33.3,1,23.11
 28/09/2018 08:30:00,33.08,33.3,1,23.11
 28/09/2018 08:45:00,33.08,33.3,1,23.11
 28/09/2018 09:00:00,32.99,33.3,1,23.11
 28/09/2018 09:15:00,32.99,33.3,1,23.11
 28/09/2018 09:30:00,32.99,33.3,1,23.11
 28/09/2018 09:45:00,32.99,33.3,1,21.34
 28/09/2018 10:00:00,32.99,33.3,1,20.43
 28/09/2018 10:15:00,33.06,33.3,1,18.52
 28/09/2018 10:30:00,33.13,33.3,1,17.92
 28/09/2018 10:45:00,33.13,33.3,1,17.92
 28/09/2018 11:00:00,33.13,33.3,1,19.83
 28/09/2018 11:15:00,33.13,33.3,1,20.47
 28/09/2018 11:30:00,33.13,33.3,1,16.55
 28/09/2018 11:45:00,33.13,33.3,1,15.24
 28/09/2018 12:00:00,33.13,33.3,1,11.0
 28/09/2018 12:15:00,33.13,33.3,1,9.95
 28/09/2018 12:30:00,33.2,33.3,1,10.1
 28/09/2018 12:45:00,33.3,33.3,1,8.85
 28/09/2018 13:00:00,33.3,33.3,1,9.21
 28/09/2018 13:15:00,33.46,33.3,1,9.72
 28/09/2018 13:30:00,33.4,33.3,1,7.35
 28/09/2018 13:45:00,33.18,33.3,1,5.51
 28/09/2018 14:00:00,33.06,33.3,1,3.86
 28/09/2018 14:15:00,33.03,33.3,1,3.51
 28/09/2018 14:30:00,33.03,33.3,1,1.18
 28/09/2018 14:45:00,33.03,33.3,1,1.18
 28/09/2018 15:00:00,33.03,33.3,1,1.18
 28/09/2018 15:15:00,33.03,33.3,1,2.42
 28/09/2018 15:30:00,33.2,33.3,1,4.02
 28/09/2018 15:45:00,33.2,33.3,1,5.27
 28/09/2018 16:00:00,33.2,33.3,1,6.7
 28/09/2018 16:15:00,33.2,33.3,1,6.76
 28/09/2018 16:30:00,33.2,33.3,1,9.38
 28/09/2018 16:45:00,33.2,33.3,1,11.44
 28/09/2018 17:00:00,33.2,33.3,1,13.18
 28/09/2018 17:15:00,33.2,33.3,1,14.41
 28/09/2018 17:30:00,33.19,33.3,1,16.33
 28/09/2018 17:45:00,33.06,33.3,1,18.08
 28/09/2018 18:00:00,33.06,33.3,1,20.1
 28/09/2018 18:15:00,33.06,33.3,1,22.03
 28/09/2018 18:30:00,32.95,33.3,1,22.78
 28/09/2018 18:45:00,32.89,33.3,1,22.88
 28/09/2018 19:00:00,33.02,33.3,1,25.96
 28/09/2018 19:15:00,33.01,33.3,1,26.32
 28/09/2018 19:30:00,33.06,33.3,1,28.64
 28/09/2018 19:45:00,33.06,33.3,1,28.64
 28/09/2018 20:00:00,33.11,33.3,1,28.64
 28/09/2018 20:15:00,33.23,33.3,1,28.64
 28/09/2018 20:30:00,33.23,33.3,1,28.64
 28/09/2018 20:45:00,33.23,33.3,1,28.64
 28/09/2018 21:00:00,33.23,33.3,1,28.64
 28/09/2018 21:15:00,33.33,33.3,1,27.82
 28/09/2018 21:30:00,33.37,33.3,1,25.96
 28/09/2018 21:45:00,33.37,33.3,1,25.96
 28/09/2018 22:00:00,33.37,33.3,1,25.96
 28/09/2018 22:15:00,33.37,33.3,1,25.96
 28/09/2018 22:30:00,33.37,33.3,1,24.99
 28/09/2018 22:45:00,33.37,33.3,1,23.28
 28/09/2018 23:00:00,33.37,33.3,1,23.28
 28/09/2018 23:15:00,33.37,33.3,1,23.28
 28/09/2018 23:30:00,33.2,33.3,1,21.25
 28/09/2018 23:45:00,33.11,33.3,1,20.77
 29/09/2018 00:00:00,33.01,33.3,1,20.77
 29/09/2018 00:15:00,33.01,33.3,1,20.77
 29/09/2018 00:30:00,33.11,33.3,1,20.77
 29/09/2018 00:45:00,33.16,33.3,1,20.77
 29/09/2018 01:00:00,33.16,33.3,1,20.77
 29/09/2018 01:15:00,33.16,33.3,1,20.77
 29/09/2018 01:30:00,33.16,33.3,1,20.77
 29/09/2018 01:45:00,33.16,33.3,1,20.77
 29/09/2018 02:00:00,33.16,33.3,1,20.77
 29/09/2018 02:15:00,33.16,33.3,1,20.77
 29/09/2018 02:30:00,33.16,33.3,1,20.77
 29/09/2018 02:45:00,33.16,33.3,1,20.77
 29/09/2018 03:00:00,33.23,33.3,1,20.77
 29/09/2018 03:15:00,33.27,33.3,1,20.77
 29/09/2018 03:30:00,33.25,33.3,1,20.77
 29/09/2018 03:45:00,33.25,33.3,1,18.1
 29/09/2018 04:00:00,33.25,33.3,1,18.09
 29/09/2018 04:15:00,33.25,33.3,1,18.09
 29/09/2018 04:30:00,33.25,33.3,1,18.09
 29/09/2018 04:45:00,33.25,33.3,1,18.09
 29/09/2018 05:00:00,33.25,33.3,1,18.09
 29/09/2018 05:15:00,33.25,33.3,1,18.09
 29/09/2018 05:30:00,33.25,33.3,1,18.09
 29/09/2018 05:45:00,33.19,33.3,1,18.09
 29/09/2018 06:00:00,33.11,33.3,1,18.09
 29/09/2018 06:15:00,33.02,33.3,1,18.09
 29/09/2018 06:30:00,33.0,33.3,1,18.09
 29/09/2018 06:45:00,33.09,33.3,1,19.2
 29/09/2018 07:00:00,33.13,33.3,1,20.77
 29/09/2018 07:15:00,33.03,33.3,1,20.77
 29/09/2018 07:30:00,32.99,33.3,1,20.77
 29/09/2018 07:45:00,32.92,33.3,1,20.77
 29/09/2018 08:00:00,32.84,33.3,1,20.77
 29/09/2018 08:15:00,32.84,33.3,1,20.77
 29/09/2018 08:30:00,32.84,33.3,1,20.77
 29/09/2018 08:45:00,32.98,33.3,1,20.77
 29/09/2018 09:00:00,33.01,33.3,1,18.65
 29/09/2018 09:15:00,33.01,33.3,1,16.38
 29/09/2018 09:30:00,33.01,33.3,1,15.12
 29/09/2018 09:45:00,33.01,33.3,1,13.23
 29/09/2018 10:00:00,33.01,33.3,1,11.21
 29/09/2018 10:15:00,33.01,33.3,1,10.24
 29/09/2018 10:30:00,33.01,33.3,1,8.21
 29/09/2018 10:45:00,33.01,33.3,1,7.19
 29/09/2018 11:00:00,33.01,33.3,1,5.7
 29/09/2018 11:15:00,33.01,33.3,1,5.56
 29/09/2018 11:30:00,33.01,33.3,1,3.19
 29/09/2018 11:45:00,33.01,33.3,1,3.19
 29/09/2018 12:00:00,33.01,33.3,1,3.19
 29/09/2018 12:15:00,33.01,33.3,1,3.19
 29/09/2018 12:30:00,33.12,33.3,1,3.19
 29/09/2018 12:45:00,33.16,33.3,1,3.19
 29/09/2018 13:00:00,33.16,33.3,1,2.22
 29/09/2018 13:15:00,33.16,33.3,1,0.51
 29/09/2018 13:30:00,33.28,33.3,1,0.51
 29/09/2018 13:45:00,33.3,33.3,1,0.51
 29/09/2018 14:00:00,33.3,33.3,1,0.51
 29/09/2018 14:15:00,33.39,33.3,1,0.51
 29/09/2018 14:30:00,33.28,33.3,1,0.51
 29/09/2018 14:45:00,33.28,33.3,1,0.51
 29/09/2018 15:00:00,33.38,33.3,1,0.51
 29/09/2018 15:15:00,33.42,33.3,1,1.13
 29/09/2018 15:30:00,33.42,33.3,1,3.19
 29/09/2018 15:45:00,33.42,33.3,1,3.19
 29/09/2018 16:00:00,33.42,33.3,1,4.77
 29/09/2018 16:15:00,33.42,33.3,1,7.22
 29/09/2018 16:30:00,33.42,33.3,1,9.28
 29/09/2018 16:45:00,33.42,33.3,1,12.07
 29/09/2018 17:00:00,33.25,33.3,1,14.75
 29/09/2018 17:15:00,33.23,33.3,1,17.79
 29/09/2018 17:30:00,33.08,33.3,1,19.03
 29/09/2018 17:45:00,32.96,33.3,1,21.27
 29/09/2018 18:00:00,32.98,33.3,1,21.27
 29/09/2018 18:15:00,33.06,33.3,1,23.56
 29/09/2018 18:30:00,33.06,33.3,1,23.95
 29/09/2018 18:45:00,33.06,33.3,1,23.95
 29/09/2018 19:00:00,33.01,33.3,1,23.95
 29/09/2018 19:15:00,32.94,33.3,1,23.95
 29/09/2018 19:30:00,32.94,33.3,1,23.95
 29/09/2018 19:45:00,32.94,33.3,1,23.95
 29/09/2018 20:00:00,32.94,33.3,1,23.95
 29/09/2018 20:15:00,32.94,33.3,1,23.95
 29/09/2018 20:30:00,32.94,33.3,1,23.95
 29/09/2018 20:45:00,32.97,33.3,1,23.95
 29/09/2018 21:00:00,33.08,33.3,1,23.95
 29/09/2018 21:15:00,33.08,33.3,1,23.95
 29/09/2018 21:30:00,33.08,33.3,1,23.95
 29/09/2018 21:45:00,33.08,33.3,1,23.95
 29/09/2018 22:00:00,33.08,33.3,1,23.95
 29/09/2018 22:15:00,33.08,33.3,1,23.75
 29/09/2018 22:30:00,33.08,33.3,1,21.27
 29/09/2018 22:45:00,33.16,33.3,1,21.27
 29/09/2018 23:00:00,33.25,33.3,1,21.27
 29/09/2018 23:15:00,33.25,33.3,1,21.27
 29/09/2018 23:30:00,33.19,33.3,1,21.27
 29/09/2018 23:45:00,33.03,33.3,1,21.27
 30/09/2018 00:00:00,33.03,33.3,1,19.11
 30/09/2018 00:15:00,33.12,33.3,1,18.76
 30/09/2018 00:30:00,33.2,33.3,1,18.76
 30/09/2018 00:45:00,33.2,33.3,1,18.76
 30/09/2018 01:00:00,33.2,33.3,1,18.76
 30/09/2018 01:15:00,33.2,33.3,1,18.76
 30/09/2018 01:30:00,33.2,33.3,1,18.76
 30/09/2018 01:45:00,33.05,33.3,1,18.76
 30/09/2018 02:00:00,33.03,33.3,1,18.76
 30/09/2018 02:15:00,33.03,33.3,1,18.76
 30/09/2018 02:30:00,33.05,33.3,1,18.76
 30/09/2018 02:45:00,33.16,33.3,1,18.76
 30/09/2018 03:00:00,33.16,33.3,1,18.76
 30/09/2018 03:15:00,33.22,33.3,1,18.76
 30/09/2018 03:30:00,33.25,33.3,1,18.76
 30/09/2018 03:45:00,33.25,33.3,1,18.76
 30/09/2018 04:00:00,33.25,33.3,1,18.76
 30/09/2018 04:15:00,33.25,33.3,1,18.76
 30/09/2018 04:30:00,33.36,33.3,1,18.76
 30/09/2018 04:45:00,33.42,33.3,1,18.76
 30/09/2018 05:00:00,33.42,33.3,1,18.76
 30/09/2018 05:15:00,33.42,33.3,1,18.76
 30/09/2018 05:30:00,33.42,33.3,1,18.76
 30/09/2018 05:45:00,33.42,33.3,1,18.76
 30/09/2018 06:00:00,33.31,33.3,1,18.76
 30/09/2018 06:15:00,33.25,33.3,1,18.76
 30/09/2018 06:30:00,33.21,33.3,1,18.76
 30/09/2018 06:45:00,33.11,33.3,1,18.76
 30/09/2018 07:00:00,33.11,33.3,1,18.76
 30/09/2018 07:15:00,33.11,33.3,1,18.76
 30/09/2018 07:30:00,33.28,33.3,1,18.76
 30/09/2018 07:45:00,33.32,33.3,1,18.76
 30/09/2018 08:00:00,33.25,33.3,1,19.69
 30/09/2018 08:15:00,33.16,33.3,1,21.61
 30/09/2018 08:30:00,33.08,33.3,1,21.61
 30/09/2018 08:45:00,33.13,33.3,1,19.98
 30/09/2018 09:00:00,33.11,33.3,1,16.74
 30/09/2018 09:15:00,33.09,33.3,1,13.71
 30/09/2018 09:30:00,33.16,33.3,1,13.87
 30/09/2018 09:45:00,33.16,33.3,1,16.08
 30/09/2018 10:00:00,33.16,33.3,1,16.08
 30/09/2018 10:15:00,33.16,33.3,1,16.08
 30/09/2018 10:30:00,33.16,33.3,1,14.28
 30/09/2018 10:45:00,33.16,33.3,1,13.4
 30/09/2018 11:00:00,33.01,33.3,1,15.93
 30/09/2018 11:15:00,33.01,33.3,1,16.08
 30/09/2018 11:30:00,33.01,33.3,1,18.05
 30/09/2018 11:45:00,33.01,33.3,1,18.76
 30/09/2018 12:00:00,33.01,33.3,1,18.76
 30/09/2018 12:15:00,33.02,33.3,1,18.76
 30/09/2018 12:30:00,33.16,33.3,1,18.76
 30/09/2018 12:45:00,33.16,33.3,1,18.76
 30/09/2018 13:00:00,33.25,33.3,1,18.76
 30/09/2018 13:15:00,33.25,33.3,1,16.02
 30/09/2018 13:30:00,33.11,33.3,1,13.4
 30/09/2018 13:45:00,33.16,33.3,1,13.4
 30/09/2018 14:00:00,33.28,33.3,1,13.4
 30/09/2018 14:15:00,33.28,33.3,1,15.65
 30/09/2018 14:30:00,33.28,33.3,1,16.08
 30/09/2018 14:45:00,33.28,33.3,1,16.08
 30/09/2018 15:00:00,33.28,33.3,1,13.97
 30/09/2018 15:15:00,33.28,33.3,1,16.36
 30/09/2018 15:30:00,33.28,33.3,1,16.58
 30/09/2018 15:45:00,33.28,33.3,1,19.01
 30/09/2018 16:00:00,33.28,33.3,1,19.26
 30/09/2018 16:15:00,33.28,33.3,1,19.26
 30/09/2018 16:30:00,33.22,33.3,1,19.26
 30/09/2018 16:45:00,33.18,33.3,1,21.8
 30/09/2018 17:00:00,33.05,33.3,1,21.94
 30/09/2018 17:15:00,32.9,33.3,1,23.75
 30/09/2018 17:30:00,32.89,33.3,1,24.62
 30/09/2018 17:45:00,32.89,33.3,1,24.62
 30/09/2018 18:00:00,32.89,33.3,1,24.62
 30/09/2018 18:15:00,32.89,33.3,1,24.62
 30/09/2018 18:30:00,32.87,33.3,1,26.86
 30/09/2018 18:45:00,32.79,33.3,1,27.3
 30/09/2018 19:00:00,33.03,33.3,1,26.78
 30/09/2018 19:15:00,33.1,33.3,1,24.62
 30/09/2018 19:30:00,33.23,33.3,1,24.62
 30/09/2018 19:45:00,33.23,33.3,1,24.62
 30/09/2018 20:00:00,33.23,33.3,1,25.42
 30/09/2018 20:15:00,33.23,33.3,1,27.3
 30/09/2018 20:30:00,33.23,33.3,1,27.3
 30/09/2018 20:45:00,33.23,33.3,1,27.3
 30/09/2018 21:00:00,33.23,33.3,1,27.3
 30/09/2018 21:15:00,33.23,33.3,1,27.3
 30/09/2018 21:30:00,33.32,33.3,1,25.35
 30/09/2018 21:45:00,33.37,33.3,1,24.62
 30/09/2018 22:00:00,33.37,33.3,1,24.62
 30/09/2018 22:15:00,33.37,33.3,1,24.62
 30/09/2018 22:30:00,33.37,33.3,1,23.15
 30/09/2018 22:45:00,33.37,33.3,1,21.94
 30/09/2018 23:00:00,33.35,33.3,1,21.94
 30/09/2018 23:15:00,33.23,33.3,1,19.82
 30/09/2018 23:30:00,33.1,33.3,1,19.43
 30/09/2018 23:45:00,33.06,33.3,1,19.43
 01/10/2018 00:00:00,33.06,33.3,1,19.43
 01/10/2018 00:00:00,33.06,33.3,1,19.43
 01/10/2018 00:15:00,33.06,33.3,1,19.43
 01/10/2018 00:30:00,33.12,33.3,1,19.43
 01/10/2018 00:45:00,33.2,33.3,1,19.43
 01/10/2018 01:00:00,33.2,33.3,1,19.43
 01/10/2018 01:15:00,33.09,33.3,1,19.43
 01/10/2018 01:30:00,33.08,33.3,1,19.43
 01/10/2018 01:45:00,33.08,33.3,1,19.43
 01/10/2018 02:00:00,33.08,33.3,1,19.43
 01/10/2018 02:15:00,33.08,33.3,1,19.43
 01/10/2018 02:30:00,33.08,33.3,1,19.43
 01/10/2018 02:45:00,33.08,33.3,1,19.43
 01/10/2018 03:00:00,33.08,33.3,1,19.43
 01/10/2018 03:15:00,33.08,33.3,1,19.43
 01/10/2018 03:30:00,33.08,33.3,1,19.43
 01/10/2018 03:45:00,33.08,33.3,1,19.43
 01/10/2018 04:00:00,33.09,33.3,1,19.43
 01/10/2018 04:15:00,33.23,33.3,1,19.43
 01/10/2018 04:30:00,33.23,33.3,1,19.43
 01/10/2018 04:45:00,33.23,33.3,1,19.43
 01/10/2018 05:00:00,33.23,33.3,1,19.43
 01/10/2018 05:15:00,33.11,33.3,1,19.43
 01/10/2018 05:30:00,33.03,33.3,1,19.43
 01/10/2018 05:45:00,33.02,33.3,1,19.43
 01/10/2018 06:00:00,32.89,33.3,1,19.43
 01/10/2018 06:15:00,32.92,33.3,1,21.47
 01/10/2018 06:30:00,33.02,33.3,1,22.11
 01/10/2018 06:45:00,32.99,33.3,1,23.83
 01/10/2018 07:00:00,32.85,33.3,1,24.62
 01/10/2018 07:15:00,32.95,33.3,1,26.65
 01/10/2018 07:30:00,33.01,33.3,1,27.3
 01/10/2018 07:45:00,33.12,33.3,1,27.3
 01/10/2018 08:00:00,33.01,33.3,1,27.3
 01/10/2018 08:15:00,33.01,33.3,1,26.63
 01/10/2018 08:30:00,33.17,33.3,1,23.75
 01/10/2018 08:45:00,33.2,33.3,1,22.11
 01/10/2018 09:00:00,33.3,33.3,1,22.05
 01/10/2018 09:15:00,33.3,33.3,1,19.6
 01/10/2018 09:30:00,33.3,33.3,1,19.11
 01/10/2018 09:45:00,33.3,33.3,1,16.92
 01/10/2018 10:00:00,33.3,33.3,1,15.4
 01/10/2018 10:15:00,33.3,33.3,1,14.41
 01/10/2018 10:30:00,33.3,33.3,1,11.82
 01/10/2018 10:45:00,33.3,33.3,1,11.73
 01/10/2018 11:00:00,33.16,33.3,1,9.26
 01/10/2018 11:15:00,33.16,33.3,1,9.05
 01/10/2018 11:30:00,33.16,33.3,1,9.05
 01/10/2018 11:45:00,33.16,33.3,1,9.05
 01/10/2018 12:00:00,33.16,33.3,1,9.05
 01/10/2018 12:15:00,33.16,33.3,1,9.05
 01/10/2018 12:30:00,33.16,33.3,1,7.42
 01/10/2018 12:45:00,33.16,33.3,1,8.03
 01/10/2018 13:00:00,33.29,33.3,1,8.25
 01/10/2018 13:15:00,33.35,33.3,1,9.49
 01/10/2018 13:30:00,33.43,33.3,1,9.22
 01/10/2018 13:45:00,33.38,33.3,1,11.88
 01/10/2018 14:00:00,33.35,33.3,1,9.01
 01/10/2018 14:15:00,33.35,33.3,1,10.51
 01/10/2018 14:30:00,33.38,33.3,1,11.92
 01/10/2018 14:45:00,33.37,33.3,1,11.65
 01/10/2018 15:00:00,33.37,33.3,1,12.4
 01/10/2018 15:15:00,33.37,33.3,1,12.4
 01/10/2018 15:30:00,33.37,33.3,1,14.97
 01/10/2018 15:45:00,33.37,33.3,1,15.08
 01/10/2018 16:00:00,33.37,33.3,1,15.08
 01/10/2018 16:15:00,33.37,33.3,1,15.08
 01/10/2018 16:30:00,33.37,33.3,1,15.08
 01/10/2018 16:45:00,33.37,33.3,1,15.68
 01/10/2018 17:00:00,33.35,33.3,1,17.59
 01/10/2018 17:15:00,33.2,33.3,1,18.02
 01/10/2018 17:30:00,33.2,33.3,1,20.49
 01/10/2018 17:45:00,33.12,33.3,1,22.78
 01/10/2018 18:00:00,33.23,33.3,1,24.83
 01/10/2018 18:15:00,33.23,33.3,1,25.46
 01/10/2018 18:30:00,33.09,33.3,1,27.27
 01/10/2018 18:45:00,33.08,33.3,1,27.97
 01/10/2018 19:00:00,33.08,33.3,1,27.97
 01/10/2018 19:15:00,33.08,33.3,1,30.29
 01/10/2018 19:30:00,33.08,33.3,1,30.65
 01/10/2018 19:45:00,33.08,33.3,1,30.65
 01/10/2018 20:00:00,33.08,33.3,1,30.65
 01/10/2018 20:15:00,33.08,33.3,1,30.65
 01/10/2018 20:30:00,33.2,33.3,1,30.65
 01/10/2018 20:45:00,33.23,33.3,1,30.65
 01/10/2018 21:00:00,33.23,33.3,1,30.65
 01/10/2018 21:15:00,33.23,33.3,1,28.14
 01/10/2018 21:30:00,33.27,33.3,1,27.97
 01/10/2018 21:45:00,33.4,33.3,1,27.97
 01/10/2018 22:00:00,33.4,33.3,1,26.9
 01/10/2018 22:15:00,33.06,33.3,1,25.46
 01/10/2018 22:30:00,33.07,33.3,1,24.79
 01/10/2018 22:45:00,33.25,33.3,1,22.78
 01/10/2018 23:00:00,33.3,33.3,1,22.78
 01/10/2018 23:15:00,33.44,33.3,1,22.78
 01/10/2018 23:30:00,33.45,33.3,1,22.78
 01/10/2018 23:45:00,33.42,33.3,1,21.45
 02/10/2018 00:00:00,32.93,33.3,1,20.27
 02/10/2018 00:15:00,32.99,33.3,1,20.27
 02/10/2018 00:30:00,33.13,33.3,1,20.27
 02/10/2018 00:45:00,33.13,33.3,1,20.27
 02/10/2018 01:00:00,33.13,33.3,1,20.27
 02/10/2018 01:15:00,33.01,33.3,1,20.27
 02/10/2018 01:30:00,32.99,33.3,1,20.27
 02/10/2018 01:45:00,32.99,33.3,1,20.27
 02/10/2018 02:00:00,33.08,33.3,1,20.27
 02/10/2018 02:15:00,32.99,33.3,1,20.27
 02/10/2018 02:30:00,32.96,33.3,1,20.27
 02/10/2018 02:45:00,33.05,33.3,1,20.27
 02/10/2018 03:00:00,33.11,33.3,1,20.27
 02/10/2018 03:15:00,33.19,33.3,1,20.27
 02/10/2018 03:30:00,33.28,33.3,1,20.27
 02/10/2018 03:45:00,33.28,33.3,1,20.27
 02/10/2018 04:00:00,33.28,33.3,1,20.27
 02/10/2018 04:15:00,33.13,33.3,1,20.27
 02/10/2018 04:30:00,33.11,33.3,1,20.27
 02/10/2018 04:45:00,33.11,33.3,1,20.27
 02/10/2018 05:00:00,33.11,33.3,1,20.27
 02/10/2018 05:15:00,33.11,33.3,1,20.27
 02/10/2018 05:30:00,33.11,33.3,1,20.27
 02/10/2018 05:45:00,33.07,33.3,1,20.27
 02/10/2018 06:00:00,32.96,33.3,1,20.27
 02/10/2018 06:15:00,33.19,33.3,1,21.7
 02/10/2018 06:30:00,33.41,33.3,1,22.78
 02/10/2018 06:45:00,33.25,33.3,1,24.66
 02/10/2018 07:00:00,33.14,33.3,1,25.46
 02/10/2018 07:15:00,33.05,33.3,1,25.46
 02/10/2018 07:30:00,32.91,33.3,1,25.46
 02/10/2018 07:45:00,33.26,33.3,1,25.46
 02/10/2018 08:00:00,33.27,33.3,1,27.41
 02/10/2018 08:15:00,33.18,33.3,1,28.14
 02/10/2018 08:30:00,33.18,33.3,1,28.14
 02/10/2018 08:45:00,33.18,33.3,1,25.9
 02/10/2018 09:00:00,33.18,33.3,1,25.63
 02/10/2018 09:15:00,33.18,33.3,1,25.63
 02/10/2018 09:30:00,33.18,33.3,1,25.63
 02/10/2018 09:45:00,33.18,33.3,1,25.63
 02/10/2018 10:00:00,33.25,33.3,1,25.63
 02/10/2018 10:15:00,33.37,33.3,1,25.35
 02/10/2018 10:30:00,33.37,33.3,1,22.95
 02/10/2018 10:45:00,33.37,33.3,1,22.95
 02/10/2018 11:00:00,33.37,33.3,1,22.95
 02/10/2018 11:15:00,33.37,33.3,1,22.95
 02/10/2018 11:30:00,33.37,33.3,1,20.88
 02/10/2018 11:45:00,33.26,33.3,1,20.27
 02/10/2018 12:00:00,33.02,33.3,1,20.27
 02/10/2018 12:15:00,33.06,33.3,1,17.8
 02/10/2018 12:30:00,33.06,33.3,1,18.87
 02/10/2018 12:45:00,33.06,33.3,1,20.6
 02/10/2018 13:00:00,33.13,33.3,1,20.6
 02/10/2018 13:15:00,33.25,33.3,1,19.29
 02/10/2018 13:30:00,33.32,33.3,1,17.92
 02/10/2018 13:45:00,33.22,33.3,1,17.92
 02/10/2018 14:00:00,33.18,33.3,1,15.46
 02/10/2018 14:15:00,33.18,33.3,1,15.49
 02/10/2018 14:30:00,33.29,33.3,1,17.92
 02/10/2018 14:45:00,33.32,33.3,1,17.92
 02/10/2018 15:00:00,33.32,33.3,1,16.61
 02/10/2018 15:15:00,33.32,33.3,1,12.63
 02/10/2018 15:30:00,33.32,33.3,1,13.16
 02/10/2018 15:45:00,33.32,33.3,1,16.24
 02/10/2018 16:00:00,33.25,33.3,1,18.09
 02/10/2018 16:15:00,33.18,33.3,1,20.22
 02/10/2018 16:30:00,33.18,33.3,1,20.77
 02/10/2018 16:45:00,33.08,33.3,1,22.5
 02/10/2018 17:00:00,33.0,33.3,1,23.45
 02/10/2018 17:15:00,32.99,33.3,1,23.45
 02/10/2018 17:30:00,32.99,33.3,1,23.45
 02/10/2018 17:45:00,32.99,33.3,1,23.45
 02/10/2018 18:00:00,33.07,33.3,1,24.67
 02/10/2018 18:15:00,33.13,33.3,1,26.13
 02/10/2018 18:30:00,33.13,33.3,1,26.13
 02/10/2018 18:45:00,33.13,33.3,1,26.22
 02/10/2018 19:00:00,33.13,33.3,1,28.64
 02/10/2018 19:15:00,33.01,33.3,1,28.64
 02/10/2018 19:30:00,32.96,33.3,1,28.64
 02/10/2018 19:45:00,32.98,33.3,1,28.64
 02/10/2018 20:00:00,33.18,33.3,1,28.64
 02/10/2018 20:15:00,33.28,33.3,1,28.64
 02/10/2018 20:30:00,33.28,33.3,1,28.64
 02/10/2018 20:45:00,33.28,33.3,1,28.64
 02/10/2018 21:00:00,33.13,33.3,1,28.64
 02/10/2018 21:15:00,33.16,33.3,1,28.64
 02/10/2018 21:30:00,33.28,33.3,1,28.06
 02/10/2018 21:45:00,33.28,33.3,1,25.96
 02/10/2018 22:00:00,33.36,33.3,1,25.96
 02/10/2018 22:15:00,33.25,33.3,1,25.31
 02/10/2018 22:30:00,33.24,33.3,1,23.28
 02/10/2018 22:45:00,33.04,33.3,1,23.28
 02/10/2018 23:00:00,33.09,33.3,1,23.28
 02/10/2018 23:15:00,33.16,33.3,1,22.96
 02/10/2018 23:30:00,33.19,33.3,1,20.6
 02/10/2018 23:45:00,33.16,33.3,1,20.6
 03/10/2018 00:00:00,33.16,33.3,1,20.6
 03/10/2018 00:15:00,33.3,33.3,1,20.6
 03/10/2018 00:30:00,33.3,33.3,1,20.6
 03/10/2018 00:45:00,33.3,33.3,1,20.6
 03/10/2018 01:00:00,33.3,33.3,1,20.6
 03/10/2018 01:15:00,33.3,33.3,1,20.6
 03/10/2018 01:30:00,33.3,33.3,1,20.6
 03/10/2018 01:45:00,33.3,33.3,1,20.6
 03/10/2018 02:00:00,33.3,33.3,1,20.6
 03/10/2018 02:15:00,33.3,33.3,1,20.6
 03/10/2018 02:30:00,33.3,33.3,1,20.6
 03/10/2018 02:45:00,33.33,33.3,1,20.6
 03/10/2018 03:00:00,33.47,33.3,1,20.6
 03/10/2018 03:15:00,33.47,33.3,1,20.6
 03/10/2018 03:30:00,33.47,33.3,1,20.6
 03/10/2018 03:45:00,33.42,33.3,1,20.6
 03/10/2018 04:00:00,32.96,33.3,1,19.57
 03/10/2018 04:15:00,33.32,33.3,1,17.92
 03/10/2018 04:30:00,33.32,33.3,1,17.92
 03/10/2018 04:45:00,33.32,33.3,1,17.92
 03/10/2018 05:00:00,33.32,33.3,1,17.92
 03/10/2018 05:15:00,33.2,33.3,1,17.92
 03/10/2018 05:30:00,33.16,33.3,1,17.92
 03/10/2018 05:45:00,33.16,33.3,1,17.92
 03/10/2018 06:00:00,33.04,33.3,1,18.27
 03/10/2018 06:15:00,33.07,33.3,1,20.6
 03/10/2018 06:30:00,32.95,33.3,1,20.89
 03/10/2018 06:45:00,33.15,33.3,1,23.28
 03/10/2018 07:00:00,33.3,33.3,1,25.18
 03/10/2018 07:15:00,33.16,33.3,1,25.96
 03/10/2018 07:30:00,33.06,33.3,1,25.03
 03/10/2018 07:45:00,33.16,33.3,1,23.62
 03/10/2018 08:00:00,33.08,33.3,1,23.88
 03/10/2018 08:15:00,33.0,33.3,1,26.46
 03/10/2018 08:30:00,33.11,33.3,1,26.46
 03/10/2018 08:45:00,33.18,33.3,1,26.46
 03/10/2018 09:00:00,33.18,33.3,1,26.46
 03/10/2018 09:15:00,33.18,33.3,1,26.46
 03/10/2018 09:30:00,33.18,33.3,1,26.46
 03/10/2018 09:45:00,33.32,33.3,1,26.46
 03/10/2018 10:00:00,33.37,33.3,1,26.46
 03/10/2018 10:15:00,33.32,33.3,1,24.29
 03/10/2018 10:30:00,33.32,33.3,1,23.78
 03/10/2018 10:45:00,33.32,33.3,1,21.55
 03/10/2018 11:00:00,33.32,33.3,1,20.82
 03/10/2018 11:15:00,33.32,33.3,1,18.59
 03/10/2018 11:30:00,33.32,33.3,1,18.59
 03/10/2018 11:45:00,33.32,33.3,1,18.59
 03/10/2018 12:00:00,33.32,33.3,1,15.21
 03/10/2018 12:15:00,33.32,33.3,1,13.07
 03/10/2018 12:30:00,33.31,33.3,1,11.63
 03/10/2018 12:45:00,33.32,33.3,1,10.39
 03/10/2018 13:00:00,33.41,33.3,1,9.11
 03/10/2018 13:15:00,33.25,33.3,1,7.58
 03/10/2018 13:30:00,33.25,33.3,1,5.36
 03/10/2018 13:45:00,33.25,33.3,1,5.36
 03/10/2018 14:00:00,33.25,33.3,1,5.36
 03/10/2018 14:15:00,33.25,33.3,1,5.36
 03/10/2018 14:30:00,33.33,33.3,1,7.76
 03/10/2018 14:45:00,33.38,33.3,1,8.21
 03/10/2018 15:00:00,33.21,33.3,1,8.21
 03/10/2018 15:15:00,33.27,33.3,1,8.21
 03/10/2018 15:30:00,33.23,33.3,1,8.21
 03/10/2018 15:45:00,33.2,33.3,1,8.31
 03/10/2018 16:00:00,32.94,33.3,1,10.72
 03/10/2018 16:15:00,32.94,33.3,1,13.71
 03/10/2018 16:30:00,32.94,33.3,1,14.74
 03/10/2018 16:45:00,32.81,33.3,1,16.24
 03/10/2018 17:00:00,32.77,33.3,1,17.25
 03/10/2018 17:15:00,32.77,33.3,1,17.59
 03/10/2018 17:30:00,32.99,33.3,1,20.72
 03/10/2018 17:45:00,32.99,33.3,1,22.61
 03/10/2018 18:00:00,33.22,33.3,1,24.21
 03/10/2018 18:15:00,33.16,33.3,1,25.29
 03/10/2018 18:30:00,33.16,33.3,1,25.29
 03/10/2018 18:45:00,33.06,33.3,1,27.34
 03/10/2018 19:00:00,33.01,33.3,1,27.97
 03/10/2018 19:15:00,32.83,33.3,1,29.91
 03/10/2018 19:30:00,32.93,33.3,1,28.39
 03/10/2018 19:45:00,33.08,33.3,1,25.81
 03/10/2018 20:00:00,33.31,33.3,1,25.12
 03/10/2018 20:15:00,33.42,33.3,1,25.12
 03/10/2018 20:30:00,33.42,33.3,1,25.12
 03/10/2018 20:45:00,33.42,33.3,1,25.12
 03/10/2018 21:00:00,33.4,33.3,1,25.32
 03/10/2018 21:15:00,33.08,33.3,1,27.63
 03/10/2018 21:30:00,33.14,33.3,1,27.63
 03/10/2018 21:45:00,33.2,33.3,1,26.04
 03/10/2018 22:00:00,33.32,33.3,1,25.12
 03/10/2018 22:15:00,33.42,33.3,1,25.12
 03/10/2018 22:30:00,33.34,33.3,1,25.12
 03/10/2018 22:45:00,33.23,33.3,1,22.66
 03/10/2018 23:00:00,33.42,33.3,1,22.44
 03/10/2018 23:15:00,33.42,33.3,1,22.44
 03/10/2018 23:30:00,33.34,33.3,1,22.44
 03/10/2018 23:45:00,33.17,33.3,1,21.65
 04/10/2018 00:00:00,33.23,33.3,1,19.93
 04/10/2018 00:15:00,33.26,33.3,1,19.93
 04/10/2018 00:30:00,33.37,33.3,1,19.93
 04/10/2018 00:45:00,33.37,33.3,1,19.93
 04/10/2018 01:00:00,33.37,33.3,1,19.93
 04/10/2018 01:15:00,33.37,33.3,1,19.93
 04/10/2018 01:30:00,33.37,33.3,1,19.93
 04/10/2018 01:45:00,33.33,33.3,1,19.93
 04/10/2018 02:00:00,33.08,33.3,1,19.93
 04/10/2018 02:15:00,33.08,33.3,1,19.93
 04/10/2018 02:30:00,33.08,33.3,1,19.93
 04/10/2018 02:45:00,33.16,33.3,1,19.93
 04/10/2018 03:00:00,33.28,33.3,1,19.93
 04/10/2018 03:15:00,33.28,33.3,1,19.93
 04/10/2018 03:30:00,33.28,33.3,1,19.93
 04/10/2018 03:45:00,33.28,33.3,1,19.93
 04/10/2018 04:00:00,33.28,33.3,1,19.93
 04/10/2018 04:15:00,33.28,33.3,1,19.93
 04/10/2018 04:30:00,33.28,33.3,1,19.93
 04/10/2018 04:45:00,33.28,33.3,1,19.93
 04/10/2018 05:00:00,33.28,33.3,1,19.93
 04/10/2018 05:15:00,33.28,33.3,1,19.93
 04/10/2018 05:30:00,33.11,33.3,1,19.93
 04/10/2018 05:45:00,33.11,33.3,1,19.93
 04/10/2018 06:00:00,33.18,33.3,1,19.93
 04/10/2018 06:15:00,32.89,33.3,1,19.93
 04/10/2018 06:30:00,33.18,33.3,1,22.08
 04/10/2018 06:45:00,33.09,33.3,1,22.49
 04/10/2018 07:00:00,33.34,33.3,1,24.96
 04/10/2018 07:15:00,33.4,33.3,1,26.65
 04/10/2018 07:30:00,33.29,33.3,1,27.47
 04/10/2018 07:45:00,33.12,33.3,1,27.47
 04/10/2018 08:00:00,33.08,33.3,1,27.47
 04/10/2018 08:15:00,33.08,33.3,1,27.47
 04/10/2018 08:30:00,33.08,33.3,1,27.47
 04/10/2018 08:45:00,33.08,33.3,1,27.47
 04/10/2018 09:00:00,33.08,33.3,1,27.47
 04/10/2018 09:15:00,33.08,33.3,1,27.47
 04/10/2018 09:30:00,33.08,33.3,1,27.47
 04/10/2018 09:45:00,33.09,33.3,1,25.65
 04/10/2018 10:00:00,33.25,33.3,1,23.59
 04/10/2018 10:15:00,33.25,33.3,1,22.28
 04/10/2018 10:30:00,33.25,33.3,1,22.28
 04/10/2018 10:45:00,33.25,33.3,1,22.28
 04/10/2018 11:00:00,33.42,33.3,1,22.28
 04/10/2018 11:15:00,33.42,33.3,1,22.16
 04/10/2018 11:30:00,33.42,33.3,1,19.6
 04/10/2018 11:45:00,33.42,33.3,1,17.44
 04/10/2018 12:00:00,33.39,33.3,1,16.75
 04/10/2018 12:15:00,33.2,33.3,1,14.24
 04/10/2018 12:30:00,33.06,33.3,1,13.39
 04/10/2018 12:45:00,33.06,33.3,1,12.17
 04/10/2018 13:00:00,33.2,33.3,1,11.22
 04/10/2018 13:15:00,33.2,33.3,1,9.44
 04/10/2018 13:30:00,33.21,33.3,1,8.55
 04/10/2018 13:45:00,33.4,33.3,1,8.55
 04/10/2018 14:00:00,33.4,33.3,1,8.55
 04/10/2018 14:15:00,33.26,33.3,1,8.55
 04/10/2018 14:30:00,33.25,33.3,1,8.55
 04/10/2018 14:45:00,33.38,33.3,1,8.55
 04/10/2018 15:00:00,33.42,33.3,1,8.55
 04/10/2018 15:15:00,33.42,33.3,1,8.82
 04/10/2018 15:30:00,33.09,33.3,1,11.22
 04/10/2018 15:45:00,33.08,33.3,1,11.22
 04/10/2018 16:00:00,33.08,33.3,1,12.82
 04/10/2018 16:15:00,33.08,33.3,1,14.25
 04/10/2018 16:30:00,33.08,33.3,1,16.58
 04/10/2018 16:45:00,33.08,33.3,1,19.91
 04/10/2018 17:00:00,33.07,33.3,1,22.33
 04/10/2018 17:15:00,32.91,33.3,1,24.12
 04/10/2018 17:30:00,32.91,33.3,1,24.12
 04/10/2018 17:45:00,32.91,33.3,1,25.99
 04/10/2018 18:00:00,32.91,33.3,1,26.63
 04/10/2018 18:15:00,32.91,33.3,1,26.63
 04/10/2018 18:30:00,32.91,33.3,1,26.63
 04/10/2018 18:45:00,33.03,33.3,1,28.46
 04/10/2018 19:00:00,33.0,33.3,1,29.14
 04/10/2018 19:15:00,33.32,33.3,1,29.14
 04/10/2018 19:30:00,33.37,33.3,1,29.14
 04/10/2018 19:45:00,33.37,33.3,1,29.14
 04/10/2018 20:00:00,33.19,33.3,1,29.14
 04/10/2018 20:15:00,33.18,33.3,1,29.14
 04/10/2018 20:30:00,33.18,33.3,1,29.14
 04/10/2018 20:45:00,33.24,33.3,1,29.14
 04/10/2018 21:00:00,33.35,33.3,1,29.14
 04/10/2018 21:15:00,33.35,33.3,1,29.14
 04/10/2018 21:30:00,33.35,33.3,1,27.29
 04/10/2018 21:45:00,33.29,33.3,1,26.63
 04/10/2018 22:00:00,33.04,33.3,1,26.63
 04/10/2018 22:15:00,33.01,33.3,1,24.8
 04/10/2018 22:30:00,33.1,33.3,1,23.95
 04/10/2018 22:45:00,32.98,33.3,1,23.95
 04/10/2018 23:00:00,33.15,33.3,1,22.47
 04/10/2018 23:15:00,33.3,33.3,1,21.27
 04/10/2018 23:30:00,33.3,33.3,1,21.27
 04/10/2018 23:45:00,33.3,33.3,1,21.27
 05/10/2018 00:00:00,33.39,33.3,1,21.27
 05/10/2018 00:15:00,33.36,33.3,1,21.27
 05/10/2018 00:30:00,33.41,33.3,1,21.27
 05/10/2018 00:45:00,33.25,33.3,1,21.27
 05/10/2018 01:00:00,33.39,33.3,1,21.27
 05/10/2018 01:15:00,33.4,33.3,1,21.27
 05/10/2018 01:30:00,33.4,33.3,1,21.27
 05/10/2018 01:45:00,33.4,33.3,1,21.27
 05/10/2018 02:00:00,33.4,33.3,1,21.27
 05/10/2018 02:15:00,33.4,33.3,1,21.27
 05/10/2018 02:30:00,33.4,33.3,1,21.27
 05/10/2018 02:45:00,33.36,33.3,1,21.27
 05/10/2018 03:00:00,32.91,33.3,1,21.27
 05/10/2018 03:15:00,33.01,33.3,1,21.11
 05/10/2018 03:30:00,32.98,33.3,1,18.59
 05/10/2018 03:45:00,32.84,33.3,1,18.59
 05/10/2018 04:00:00,32.9,33.3,1,18.59
 05/10/2018 04:15:00,32.99,33.3,1,18.59
 05/10/2018 04:30:00,32.91,33.3,1,18.59
 05/10/2018 04:45:00,32.87,33.3,1,18.59
 05/10/2018 05:00:00,32.87,33.3,1,18.59
 05/10/2018 05:15:00,32.95,33.3,1,18.59
 05/10/2018 05:30:00,33.0,33.3,1,18.59
 05/10/2018 05:45:00,33.37,33.3,1,18.59
 05/10/2018 06:00:00,33.52,33.3,1,19.02
 05/10/2018 06:15:00,33.37,33.3,1,21.1
 05/10/2018 06:30:00,33.43,33.3,1,22.86
 05/10/2018 06:45:00,33.34,33.3,1,23.78
 05/10/2018 07:00:00,33.29,33.3,1,23.78
 05/10/2018 07:15:00,33.12,33.3,1,25.47
 05/10/2018 07:30:00,33.03,33.3,1,26.46
 05/10/2018 07:45:00,33.03,33.3,1,26.44
 05/10/2018 08:00:00,33.03,33.3,1,23.78
 05/10/2018 08:15:00,33.03,33.3,1,21.61
 05/10/2018 08:30:00,33.03,33.3,1,20.08
 05/10/2018 08:45:00,33.03,33.3,1,18.42
 05/10/2018 09:00:00,33.03,33.3,1,18.42
 05/10/2018 09:15:00,33.03,33.3,1,16.46
 05/10/2018 09:30:00,33.03,33.3,1,13.08
 05/10/2018 09:45:00,33.03,33.3,1,12.15
 05/10/2018 10:00:00,33.03,33.3,1,11.7
 05/10/2018 10:15:00,33.06,33.3,1,14.76
 05/10/2018 10:30:00,33.16,33.3,1,15.75
 05/10/2018 10:45:00,33.16,33.3,1,15.75
 05/10/2018 11:00:00,33.16,33.3,1,13.67
 05/10/2018 11:15:00,33.16,33.3,1,11.84
 05/10/2018 11:30:00,33.16,33.3,1,9.14
 05/10/2018 11:45:00,33.16,33.3,1,7.88
 05/10/2018 12:00:00,33.16,33.3,1,10.01
 05/10/2018 12:15:00,33.16,33.3,1,10.89
 05/10/2018 12:30:00,33.19,33.3,1,10.89
 05/10/2018 12:45:00,33.3,33.3,1,10.89
 05/10/2018 13:00:00,33.3,33.3,1,10.89
 05/10/2018 13:15:00,33.3,33.3,1,10.89
 05/10/2018 13:30:00,33.3,33.3,1,10.89
 05/10/2018 13:45:00,33.3,33.3,1,10.89
 05/10/2018 14:00:00,33.3,33.3,1,9.78
 05/10/2018 14:15:00,33.31,33.3,1,12.79
 05/10/2018 14:30:00,33.06,33.3,1,14.98
 05/10/2018 14:45:00,33.06,33.3,1,12.37
 05/10/2018 15:00:00,33.06,33.3,1,13.23
 05/10/2018 15:15:00,33.06,33.3,1,13.23
 05/10/2018 15:30:00,33.06,33.3,1,15.12
 05/10/2018 15:45:00,33.06,33.3,1,15.91
 05/10/2018 16:00:00,33.06,33.3,1,15.91
 05/10/2018 16:15:00,33.06,33.3,1,15.91
 05/10/2018 16:30:00,33.06,33.3,1,15.91
 05/10/2018 16:45:00,33.06,33.3,1,15.91
 05/10/2018 17:00:00,33.06,33.3,1,15.91
 05/10/2018 17:15:00,33.06,33.3,1,15.91
 05/10/2018 17:30:00,33.06,33.3,1,15.91
 05/10/2018 17:45:00,33.06,33.3,1,15.91
 05/10/2018 18:00:00,33.06,33.3,1,15.91
 05/10/2018 18:15:00,33.06,33.3,1,15.91
 05/10/2018 18:30:00,33.06,33.3,1,15.91
 05/10/2018 18:45:00,33.06,33.3,1,15.91
 05/10/2018 19:00:00,33.06,33.3,1,15.91
 05/10/2018 19:15:00,33.06,33.3,1,15.91
 05/10/2018 19:30:00,33.06,33.3,1,15.91
 05/10/2018 19:45:00,33.06,33.3,1,15.91
 05/10/2018 20:00:00,33.06,33.3,1,15.91
 05/10/2018 20:15:00,33.06,33.3,1,15.91
 05/10/2018 20:30:00,33.06,33.3,1,15.91
 05/10/2018 20:45:00,33.06,33.3,1,15.91
 05/10/2018 21:00:00,33.06,33.3,1,15.91
 05/10/2018 21:15:00,33.06,33.3,1,15.91
 05/10/2018 21:30:00,33.06,33.3,1,15.91
 05/10/2018 21:45:00,33.06,33.3,1,15.91
 05/10/2018 22:00:00,33.06,33.3,1,15.91
 05/10/2018 22:15:00,33.06,33.3,1,15.91
 05/10/2018 22:30:00,33.06,33.3,1,15.91
 05/10/2018 22:45:00,33.06,33.3,1,15.91
 05/10/2018 23:00:00,33.06,33.3,1,15.91
 05/10/2018 23:15:00,33.06,33.3,1,15.91
 05/10/2018 23:30:00,33.06,33.3,1,15.91
 05/10/2018 23:45:00,33.06,33.3,1,15.91
 06/10/2018 00:00:00,33.06,33.3,1,15.91
 06/10/2018 00:15:00,33.06,33.3,1,15.91
 06/10/2018 00:30:00,33.06,33.3,1,15.91
 06/10/2018 00:45:00,33.06,33.3,1,15.91
 06/10/2018 01:00:00,33.06,33.3,1,15.91
 06/10/2018 01:15:00,33.06,33.3,1,15.91
 06/10/2018 01:30:00,33.06,33.3,1,15.91
 06/10/2018 01:45:00,33.06,33.3,1,15.91
 06/10/2018 02:00:00,33.06,33.3,1,15.91
 06/10/2018 02:15:00,33.06,33.3,1,15.91
 06/10/2018 02:30:00,33.06,33.3,1,15.91
 06/10/2018 02:45:00,33.06,33.3,1,15.91
 06/10/2018 03:00:00,33.06,33.3,1,15.91
 06/10/2018 03:15:00,33.06,33.3,1,15.91
 06/10/2018 03:30:00,33.06,33.3,1,15.91
 06/10/2018 03:45:00,33.06,33.3,1,15.91
 06/10/2018 04:00:00,33.06,33.3,1,15.91
 06/10/2018 04:15:00,33.06,33.3,1,15.91
 06/10/2018 04:30:00,33.06,33.3,1,15.91
 06/10/2018 04:45:00,33.06,33.3,1,15.91
 06/10/2018 05:00:00,33.06,33.3,1,15.91
 06/10/2018 05:15:00,33.06,33.3,1,15.91
 06/10/2018 05:30:00,33.06,33.3,1,15.91
 06/10/2018 05:45:00,33.06,33.3,1,15.91
 06/10/2018 06:00:00,33.06,33.3,1,15.91
 06/10/2018 06:15:00,33.06,33.3,1,15.91
 06/10/2018 06:30:00,33.06,33.3,1,15.91
 06/10/2018 06:45:00,33.06,33.3,1,15.91
 06/10/2018 07:00:00,33.06,33.3,1,15.91
 06/10/2018 07:15:00,33.06,33.3,1,15.91
 06/10/2018 07:30:00,33.06,33.3,1,15.91
 06/10/2018 07:45:00,33.06,33.3,1,15.91
 06/10/2018 08:00:00,33.06,33.3,1,15.91
 06/10/2018 08:15:00,33.06,33.3,1,15.91
 06/10/2018 08:30:00,33.06,33.3,1,15.91
 06/10/2018 08:45:00,33.06,33.3,1,15.91
 06/10/2018 09:00:00,33.06,33.3,1,15.91
 06/10/2018 09:15:00,33.06,33.3,1,15.91
 06/10/2018 09:30:00,33.06,33.3,1,15.91
 06/10/2018 09:45:00,33.06,33.3,1,15.91
 06/10/2018 10:00:00,33.06,33.3,1,15.91
 06/10/2018 10:15:00,33.06,33.3,1,15.91
 06/10/2018 10:30:00,33.06,33.3,1,15.91
 06/10/2018 10:45:00,33.06,33.3,1,15.91
 06/10/2018 11:00:00,33.06,33.3,1,15.91
 06/10/2018 11:15:00,33.06,33.3,1,15.91
 06/10/2018 11:30:00,33.06,33.3,1,15.91
 06/10/2018 11:45:00,33.06,33.3,1,15.91
 06/10/2018 12:00:00,33.06,33.3,1,15.91
 06/10/2018 12:15:00,33.06,33.3,1,15.91
 06/10/2018 12:30:00,33.06,33.3,1,15.91
 06/10/2018 12:45:00,33.06,33.3,1,15.91
 06/10/2018 13:00:00,33.06,33.3,1,15.91
 06/10/2018 13:15:00,33.06,33.3,1,15.91
 06/10/2018 13:30:00,33.06,33.3,1,15.91
 06/10/2018 13:45:00,33.06,33.3,1,15.91
 06/10/2018 14:00:00,33.06,33.3,1,15.91
 06/10/2018 14:15:00,33.06,33.3,1,15.91
 06/10/2018 14:30:00,33.06,33.3,1,15.91
 06/10/2018 14:45:00,33.06,33.3,1,15.91
 06/10/2018 15:00:00,33.06,33.3,1,15.91
 06/10/2018 15:15:00,33.06,33.3,1,15.91
 06/10/2018 15:30:00,33.06,33.3,1,15.91
 06/10/2018 15:45:00,33.06,33.3,1,15.91
 06/10/2018 16:00:00,33.06,33.3,1,15.91
 06/10/2018 16:15:00,33.06,33.3,1,15.91
 06/10/2018 16:30:00,33.06,33.3,1,15.91
 06/10/2018 16:45:00,33.06,33.3,1,15.91
 06/10/2018 17:00:00,33.06,33.3,1,15.91
 06/10/2018 17:15:00,33.06,33.3,1,15.91
 06/10/2018 17:30:00,33.06,33.3,1,15.91
 06/10/2018 17:45:00,33.06,33.3,1,15.91
 06/10/2018 18:00:00,33.06,33.3,1,15.91
 06/10/2018 18:15:00,33.06,33.3,1,15.91
 06/10/2018 18:30:00,33.06,33.3,1,15.91
 06/10/2018 18:45:00,33.06,33.3,1,15.91
 06/10/2018 19:00:00,33.06,33.3,1,15.91
 06/10/2018 19:15:00,33.06,33.3,1,15.91
 06/10/2018 19:30:00,33.06,33.3,1,15.91
 06/10/2018 19:45:00,33.06,33.3,1,15.91
 06/10/2018 20:00:00,33.06,33.3,1,15.91
 06/10/2018 20:15:00,33.06,33.3,1,15.91
 06/10/2018 20:30:00,33.06,33.3,1,15.91
 06/10/2018 20:45:00,33.06,33.3,1,15.91
 06/10/2018 21:00:00,33.06,33.3,1,15.91
 06/10/2018 21:15:00,33.06,33.3,1,15.91
 06/10/2018 21:30:00,33.06,33.3,1,15.91
 06/10/2018 21:45:00,33.06,33.3,1,15.91
 06/10/2018 22:00:00,33.06,33.3,1,15.91
 06/10/2018 22:15:00,33.06,33.3,1,15.91
 06/10/2018 22:30:00,33.06,33.3,1,15.91
 06/10/2018 22:45:00,33.06,33.3,1,15.91
 06/10/2018 23:00:00,33.06,33.3,1,15.91
 06/10/2018 23:15:00,33.06,33.3,1,15.91
 06/10/2018 23:30:00,33.06,33.3,1,15.91
 06/10/2018 23:45:00,33.06,33.3,1,15.91
 07/10/2018 00:00:00,33.06,33.3,1,15.91
 07/10/2018 00:15:00,33.06,33.3,1,15.91
 07/10/2018 00:30:00,33.06,33.3,1,15.91
 07/10/2018 00:45:00,33.06,33.3,1,15.91
 07/10/2018 01:00:00,33.06,33.3,1,15.91
 07/10/2018 01:15:00,33.06,33.3,1,15.91
 07/10/2018 01:30:00,33.06,33.3,1,15.91
 07/10/2018 01:45:00,33.06,33.3,1,15.91
 07/10/2018 02:00:00,33.06,33.3,1,15.91
 07/10/2018 02:15:00,33.06,33.3,1,15.91
 07/10/2018 02:30:00,33.06,33.3,1,15.91
 07/10/2018 02:45:00,33.06,33.3,1,15.91
 07/10/2018 03:00:00,33.06,33.3,1,15.91
 07/10/2018 03:15:00,33.06,33.3,1,15.91
 07/10/2018 03:30:00,33.06,33.3,1,15.91
 07/10/2018 03:45:00,33.06,33.3,1,15.91
 07/10/2018 04:00:00,33.06,33.3,1,15.91
 07/10/2018 04:15:00,33.06,33.3,1,15.91
 07/10/2018 04:30:00,33.06,33.3,1,15.91
 07/10/2018 04:45:00,33.06,33.3,1,15.91
 07/10/2018 05:00:00,33.06,33.3,1,15.91
 07/10/2018 05:15:00,33.06,33.3,1,15.91
 07/10/2018 05:30:00,33.06,33.3,1,15.91
 07/10/2018 05:45:00,33.06,33.3,1,15.91
 07/10/2018 06:00:00,33.06,33.3,1,15.91
 07/10/2018 06:15:00,33.06,33.3,1,15.91
 07/10/2018 06:30:00,33.06,33.3,1,15.91
 07/10/2018 06:45:00,33.06,33.3,1,15.91
 07/10/2018 07:00:00,33.06,33.3,1,15.91
 07/10/2018 07:15:00,33.06,33.3,1,15.91
 07/10/2018 07:30:00,33.06,33.3,1,15.91
 07/10/2018 07:45:00,33.06,33.3,1,15.91
 07/10/2018 08:00:00,33.06,33.3,1,15.91
 07/10/2018 08:15:00,33.06,33.3,1,15.91
 07/10/2018 08:30:00,33.06,33.3,1,15.91
 07/10/2018 08:45:00,33.06,33.3,1,15.91
 07/10/2018 09:00:00,33.06,33.3,1,15.91
 07/10/2018 09:15:00,33.06,33.3,1,15.91
 07/10/2018 09:30:00,33.06,33.3,1,15.91
 07/10/2018 09:45:00,33.06,33.3,1,15.91
 07/10/2018 10:00:00,33.06,33.3,1,15.91
 07/10/2018 10:15:00,33.06,33.3,1,15.91
 07/10/2018 10:30:00,33.06,33.3,1,15.91
 07/10/2018 10:45:00,33.06,33.3,1,15.91
 07/10/2018 11:00:00,33.06,33.3,1,15.91
 07/10/2018 11:15:00,33.06,33.3,1,15.91
 07/10/2018 11:30:00,33.06,33.3,1,15.91
 07/10/2018 11:45:00,33.06,33.3,1,15.91
 07/10/2018 12:00:00,33.06,33.3,1,15.91
 07/10/2018 12:15:00,33.06,33.3,1,15.91
 07/10/2018 12:30:00,33.06,33.3,1,15.91
 07/10/2018 12:45:00,33.06,33.3,1,15.91
 07/10/2018 13:00:00,33.06,33.3,1,15.91
 07/10/2018 13:15:00,33.06,33.3,1,15.91
 07/10/2018 13:30:00,33.06,33.3,1,15.91
 07/10/2018 13:45:00,33.06,33.3,1,15.91
 07/10/2018 14:00:00,33.06,33.3,1,15.91
 07/10/2018 14:15:00,33.06,33.3,1,15.91
 07/10/2018 14:30:00,33.06,33.3,1,15.91
 07/10/2018 14:45:00,33.06,33.3,1,15.91
 07/10/2018 15:00:00,33.06,33.3,1,15.91
 07/10/2018 15:15:00,33.06,33.3,1,15.91
 07/10/2018 15:30:00,33.06,33.3,1,15.91
 07/10/2018 15:45:00,33.06,33.3,1,15.91
 07/10/2018 16:00:00,33.06,33.3,1,15.91
 07/10/2018 16:15:00,33.06,33.3,1,15.91
 07/10/2018 16:30:00,33.06,33.3,1,15.91
 07/10/2018 16:45:00,33.06,33.3,1,15.91
 07/10/2018 17:00:00,33.06,33.3,1,15.91
 07/10/2018 17:15:00,33.06,33.3,1,15.91
 07/10/2018 17:30:00,33.06,33.3,1,15.91
 07/10/2018 17:45:00,33.06,33.3,1,15.91
 07/10/2018 18:00:00,33.06,33.3,1,15.91
 07/10/2018 18:15:00,33.06,33.3,1,15.91
 07/10/2018 18:30:00,33.06,33.3,1,15.91
 07/10/2018 18:45:00,33.06,33.3,1,15.91
 07/10/2018 19:00:00,33.06,33.3,1,15.91
 07/10/2018 19:15:00,33.06,33.3,1,15.91
 07/10/2018 19:30:00,33.06,33.3,1,15.91
 07/10/2018 19:45:00,33.06,33.3,1,15.91
 07/10/2018 20:00:00,33.06,33.3,1,15.91
 07/10/2018 20:15:00,33.06,33.3,1,15.91
 07/10/2018 20:30:00,33.06,33.3,1,15.91
 07/10/2018 20:45:00,33.06,33.3,1,15.91
 07/10/2018 21:00:00,33.06,33.3,1,15.91
 07/10/2018 21:15:00,33.06,33.3,1,15.91
 07/10/2018 21:30:00,33.06,33.3,1,15.91
 07/10/2018 21:45:00,33.06,33.3,1,15.91
 07/10/2018 22:00:00,33.06,33.3,1,15.91
 07/10/2018 22:15:00,33.06,33.3,1,15.91
 07/10/2018 22:30:00,33.06,33.3,1,15.91
 07/10/2018 22:45:00,33.06,33.3,1,15.91
 07/10/2018 23:00:00,33.06,33.3,1,15.91
 07/10/2018 23:15:00,33.06,33.3,1,15.91
 07/10/2018 23:30:00,33.06,33.3,1,15.91
 07/10/2018 23:45:00,33.06,33.3,1,15.91
 08/10/2018 00:00:00,33.06,33.3,1,15.91
 08/10/2018 00:00:00,33.06,33.3,1,15.91
 08/10/2018 00:15:00,33.06,33.3,1,15.91
 08/10/2018 00:30:00,33.06,33.3,1,15.91
 08/10/2018 00:45:00,33.06,33.3,1,15.91
 08/10/2018 01:00:00,33.06,33.3,1,15.91
 08/10/2018 01:15:00,33.06,33.3,1,15.91
 08/10/2018 01:30:00,33.06,33.3,1,15.91
 08/10/2018 01:45:00,33.06,33.3,1,15.91
 08/10/2018 02:00:00,33.06,33.3,1,15.91
 08/10/2018 02:15:00,33.06,33.3,1,15.91
 08/10/2018 02:30:00,33.06,33.3,1,15.91
 08/10/2018 02:45:00,33.06,33.3,1,15.91
 08/10/2018 03:00:00,33.06,33.3,1,15.91
 08/10/2018 03:15:00,33.06,33.3,1,15.91
 08/10/2018 03:30:00,33.06,33.3,1,15.91
 08/10/2018 03:45:00,33.06,33.3,1,15.91
 08/10/2018 04:00:00,33.06,33.3,1,15.91
 08/10/2018 04:15:00,33.06,33.3,1,15.91
 08/10/2018 04:30:00,33.06,33.3,1,15.91
 08/10/2018 04:45:00,33.06,33.3,1,15.91
 08/10/2018 05:00:00,33.06,33.3,1,15.91
 08/10/2018 05:15:00,33.06,33.3,1,15.91
 08/10/2018 05:30:00,33.06,33.3,1,15.91
 08/10/2018 05:45:00,33.06,33.3,1,15.91
 08/10/2018 06:00:00,33.06,33.3,1,15.91
 08/10/2018 06:15:00,33.06,33.3,1,15.91
 08/10/2018 06:30:00,33.06,33.3,1,15.91
 08/10/2018 06:45:00,33.07,33.3,1,15.91
 08/10/2018 07:00:00,33.16,33.3,1,20.77
 08/10/2018 07:15:00,33.24,33.3,1,26.94
 08/10/2018 07:30:00,33.42,33.3,1,28.47
 08/10/2018 07:45:00,33.3,33.3,1,28.47
 08/10/2018 08:00:00,33.3,33.3,1,28.47
 08/10/2018 08:15:00,33.21,33.3,1,28.47
 08/10/2018 08:30:00,33.2,33.3,1,28.47
 08/10/2018 08:45:00,33.32,33.3,1,27.08
 08/10/2018 09:00:00,33.32,33.3,1,25.79
 08/10/2018 09:15:00,33.32,33.3,1,24.51
 08/10/2018 09:30:00,33.42,33.3,1,20.43
 08/10/2018 09:45:00,33.38,33.3,1,19.41
 08/10/2018 10:00:00,33.28,33.3,1,17.59
 08/10/2018 10:15:00,33.28,33.3,1,17.59
 08/10/2018 10:30:00,33.28,33.3,1,17.59
 08/10/2018 10:45:00,33.28,33.3,1,17.59
 08/10/2018 11:00:00,33.28,33.3,1,17.59
 08/10/2018 11:15:00,33.28,33.3,1,17.59
 08/10/2018 11:30:00,33.4,33.3,1,17.59
 08/10/2018 11:45:00,33.42,33.3,1,17.59
 08/10/2018 12:00:00,33.35,33.3,1,17.59
 08/10/2018 12:15:00,33.32,33.3,1,14.4
 08/10/2018 12:30:00,33.32,33.3,1,11.87
 08/10/2018 12:45:00,33.32,33.3,1,19.67
 08/10/2018 13:00:00,33.32,33.3,1,21.93
 08/10/2018 13:15:00,33.32,33.3,1,23.11
 08/10/2018 13:30:00,33.32,33.3,1,23.11
 08/10/2018 13:45:00,33.32,33.3,1,23.11
 08/10/2018 14:00:00,33.24,33.3,1,23.11
 08/10/2018 14:15:00,33.16,33.3,1,23.11
 08/10/2018 14:30:00,33.16,33.3,1,23.11
 08/10/2018 14:45:00,33.24,33.3,1,23.11
 08/10/2018 15:00:00,33.32,33.3,1,23.11
 08/10/2018 15:15:00,33.32,33.3,1,23.11
 08/10/2018 15:30:00,33.32,33.3,1,23.11
 08/10/2018 15:45:00,33.32,33.3,1,23.11
 08/10/2018 16:00:00,33.32,33.3,1,23.11
 08/10/2018 16:15:00,33.32,33.3,1,23.11
 08/10/2018 16:30:00,33.22,33.3,1,25.78
 08/10/2018 16:45:00,33.16,33.3,1,27.17
 08/10/2018 17:00:00,33.16,33.3,1,28.47
 08/10/2018 17:15:00,33.15,33.3,1,28.47
 08/10/2018 17:30:00,33.01,33.3,1,28.47
 08/10/2018 17:45:00,33.01,33.3,1,28.47
 08/10/2018 18:00:00,33.01,33.3,1,28.47
 08/10/2018 18:15:00,33.01,33.3,1,28.47
 08/10/2018 18:30:00,33.01,33.3,1,28.47
 08/10/2018 18:45:00,33.01,33.3,1,27.99
 08/10/2018 19:00:00,33.01,33.3,1,25.79
 08/10/2018 19:15:00,33.01,33.3,1,25.79
 08/10/2018 19:30:00,32.93,33.3,1,25.79
 08/10/2018 19:45:00,32.87,33.3,1,25.79
 08/10/2018 20:00:00,32.87,33.3,1,25.79
 08/10/2018 20:15:00,32.87,33.3,1,25.79
 08/10/2018 20:30:00,32.87,33.3,1,25.79
 08/10/2018 20:45:00,32.92,33.3,1,23.97
 08/10/2018 21:00:00,33.03,33.3,1,25.47
 08/10/2018 21:15:00,33.03,33.3,1,25.79
 08/10/2018 21:30:00,33.08,33.3,1,25.79
 08/10/2018 21:45:00,33.2,33.3,1,25.79
 08/10/2018 22:00:00,33.2,33.3,1,25.79
 08/10/2018 22:15:00,33.2,33.3,1,25.79
 08/10/2018 22:30:00,33.2,33.3,1,24.09
 08/10/2018 22:45:00,33.28,33.3,1,23.28
 08/10/2018 23:00:00,33.4,33.3,1,23.28
 08/10/2018 23:15:00,32.79,33.3,1,21.79
 08/10/2018 23:30:00,32.84,33.3,1,20.6
 08/10/2018 23:45:00,32.84,33.3,1,20.6
 09/10/2018 00:00:00,32.86,33.3,1,20.6
 09/10/2018 00:15:00,32.99,33.3,1,20.6
 09/10/2018 00:30:00,32.99,33.3,1,20.6
 09/10/2018 00:45:00,32.99,33.3,1,20.6
 09/10/2018 01:00:00,32.99,33.3,1,20.6
 09/10/2018 01:15:00,32.99,33.3,1,20.6
 09/10/2018 01:30:00,32.99,33.3,1,20.6
 09/10/2018 01:45:00,32.99,33.3,1,20.6
 09/10/2018 02:00:00,32.99,33.3,1,20.6
 09/10/2018 02:15:00,32.99,33.3,1,20.6
 09/10/2018 02:30:00,32.99,33.3,1,20.6
 09/10/2018 02:45:00,33.0,33.3,1,20.6
 09/10/2018 03:00:00,33.16,33.3,1,20.6
 09/10/2018 03:15:00,33.16,33.3,1,20.6
 09/10/2018 03:30:00,33.16,33.3,1,20.6
 09/10/2018 03:45:00,33.16,33.3,1,20.6
 09/10/2018 04:00:00,33.16,33.3,1,20.6
 09/10/2018 04:15:00,33.16,33.3,1,20.6
 09/10/2018 04:30:00,33.16,33.3,1,20.6
 09/10/2018 04:45:00,33.16,33.3,1,20.6
 09/10/2018 05:00:00,33.16,33.3,1,20.6
 09/10/2018 05:15:00,33.16,33.3,1,20.6
 09/10/2018 05:30:00,33.16,33.3,1,20.6
 09/10/2018 05:45:00,33.16,33.3,1,20.6
 09/10/2018 06:00:00,33.06,33.3,1,20.6
 09/10/2018 06:15:00,32.89,33.3,1,21.0
 09/10/2018 06:30:00,33.08,33.3,1,23.45
 09/10/2018 06:45:00,33.37,33.3,1,24.71
 09/10/2018 07:00:00,33.33,33.3,1,26.13
 09/10/2018 07:15:00,33.1,33.3,1,26.13
 09/10/2018 07:30:00,33.08,33.3,1,24.17
 09/10/2018 07:45:00,33.08,33.3,1,23.45
 09/10/2018 08:00:00,33.17,33.3,1,23.32
 09/10/2018 08:15:00,33.25,33.3,1,20.77
 09/10/2018 08:30:00,33.25,33.3,1,20.77
 09/10/2018 08:45:00,33.25,33.3,1,23.0
 09/10/2018 09:00:00,33.25,33.3,1,22.93
 09/10/2018 09:15:00,33.25,33.3,1,20.77
 09/10/2018 09:30:00,33.25,33.3,1,19.17
 09/10/2018 09:45:00,33.25,33.3,1,17.71
 09/10/2018 10:00:00,33.25,33.3,1,15.41
 09/10/2018 10:15:00,33.25,33.3,1,14.55
 09/10/2018 10:30:00,33.25,33.3,1,12.73
 09/10/2018 10:45:00,33.25,33.3,1,10.76
 09/10/2018 11:00:00,33.25,33.3,1,10.05
 09/10/2018 11:15:00,33.25,33.3,1,8.38
 09/10/2018 11:30:00,33.25,33.3,1,7.21
 09/10/2018 11:45:00,33.25,33.3,1,7.21
 09/10/2018 12:00:00,33.25,33.3,1,6.26
 09/10/2018 12:15:00,33.25,33.3,1,4.53
 09/10/2018 12:30:00,33.25,33.3,1,4.53
 09/10/2018 12:45:00,33.25,33.3,1,4.53
 09/10/2018 13:00:00,33.25,33.3,1,4.53
 09/10/2018 13:15:00,33.25,33.3,1,4.53
 09/10/2018 13:30:00,33.27,33.3,1,4.53
 09/10/2018 13:45:00,33.3,33.3,1,4.53
 09/10/2018 14:00:00,33.3,33.3,1,4.53
 09/10/2018 14:15:00,33.43,33.3,1,4.53
 09/10/2018 14:30:00,33.47,33.3,1,4.53
 09/10/2018 14:45:00,33.47,33.3,1,4.53
 09/10/2018 15:00:00,33.47,33.3,1,6.2
 09/10/2018 15:15:00,33.47,33.3,1,7.04
 09/10/2018 15:30:00,33.47,33.3,1,7.48
 09/10/2018 15:45:00,33.47,33.3,1,9.72
 09/10/2018 16:00:00,33.47,33.3,1,10.95
 09/10/2018 16:15:00,33.47,33.3,1,12.4
 09/10/2018 16:30:00,33.47,33.3,1,14.87
 09/10/2018 16:45:00,33.29,33.3,1,17.27
 09/10/2018 17:00:00,33.28,33.3,1,17.59
 09/10/2018 17:15:00,33.28,33.3,1,19.59
 09/10/2018 17:30:00,33.28,33.3,1,21.51
 09/10/2018 17:45:00,33.28,33.3,1,22.95
