DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/10/2018 18:00:00,33.28,33.3,1,22.95
 09/10/2018 18:15:00,33.28,33.3,1,22.95
 09/10/2018 18:30:00,33.19,33.3,1,25.03
 09/10/2018 18:45:00,33.11,33.3,1,25.46
 09/10/2018 19:00:00,32.96,33.3,1,25.46
 09/10/2018 19:15:00,32.96,33.3,1,25.46
 09/10/2018 19:30:00,32.96,33.3,1,25.46
 09/10/2018 19:45:00,33.04,33.3,1,26.09
 09/10/2018 20:00:00,32.94,33.3,1,28.14
 09/10/2018 20:15:00,32.96,33.3,1,28.14
 09/10/2018 20:30:00,33.17,33.3,1,28.14
 09/10/2018 20:45:00,33.25,33.3,1,28.14
 09/10/2018 21:00:00,33.25,33.3,1,28.14
 09/10/2018 21:15:00,33.32,33.3,1,28.14
 09/10/2018 21:30:00,33.31,33.3,1,28.14
 09/10/2018 21:45:00,33.32,33.3,1,26.69
 09/10/2018 22:00:00,33.37,33.3,1,25.63
 09/10/2018 22:15:00,33.39,33.3,1,25.63
 09/10/2018 22:30:00,33.37,33.3,1,24.36
 09/10/2018 22:45:00,33.43,33.3,1,22.95
 09/10/2018 23:00:00,33.16,33.3,1,22.95
 09/10/2018 23:15:00,33.16,33.3,1,22.95
 09/10/2018 23:30:00,33.16,33.3,1,22.33
 09/10/2018 23:45:00,33.3,33.3,1,20.43
 10/10/2018 00:00:00,33.3,33.3,1,20.43
 10/10/2018 00:15:00,33.26,33.3,1,20.43
 10/10/2018 00:30:00,33.13,33.3,1,20.43
 10/10/2018 00:45:00,33.13,33.3,1,20.43
 10/10/2018 01:00:00,33.13,33.3,1,20.43
 10/10/2018 01:15:00,33.13,33.3,1,20.43
 10/10/2018 01:30:00,33.13,33.3,1,20.43
 10/10/2018 01:45:00,33.13,33.3,1,20.43
 10/10/2018 02:00:00,33.13,33.3,1,20.43
 10/10/2018 02:15:00,33.13,33.3,1,20.43
 10/10/2018 02:30:00,33.13,33.3,1,20.43
 10/10/2018 02:45:00,33.13,33.3,1,20.43
 10/10/2018 03:00:00,33.13,33.3,1,20.43
 10/10/2018 03:15:00,33.15,33.3,1,20.43
 10/10/2018 03:30:00,33.3,33.3,1,20.43
 10/10/2018 03:45:00,33.3,33.3,1,20.43
 10/10/2018 04:00:00,33.3,33.3,1,20.43
 10/10/2018 04:15:00,33.3,33.3,1,20.43
 10/10/2018 04:30:00,33.3,33.3,1,20.43
 10/10/2018 04:45:00,33.3,33.3,1,20.43
 10/10/2018 05:00:00,33.3,33.3,1,20.43
 10/10/2018 05:15:00,33.3,33.3,1,20.43
 10/10/2018 05:30:00,33.14,33.3,1,20.43
 10/10/2018 05:45:00,33.11,33.3,1,20.43
 10/10/2018 06:00:00,33.11,33.3,1,20.43
 10/10/2018 06:15:00,33.26,33.3,1,20.43
 10/10/2018 06:30:00,33.16,33.3,1,22.99
 10/10/2018 06:45:00,33.21,33.3,1,23.11
 10/10/2018 07:00:00,33.28,33.3,1,24.8
 10/10/2018 07:15:00,33.18,33.3,1,23.77
 10/10/2018 07:30:00,33.03,33.3,1,25.79
 10/10/2018 07:45:00,33.03,33.3,1,25.79
 10/10/2018 08:00:00,33.03,33.3,1,25.79
 10/10/2018 08:15:00,33.03,33.3,1,23.47
 10/10/2018 08:30:00,33.03,33.3,1,23.11
 10/10/2018 08:45:00,33.03,33.3,1,21.16
 10/10/2018 09:00:00,33.03,33.3,1,20.6
 10/10/2018 09:15:00,33.03,33.3,1,20.6
 10/10/2018 09:30:00,33.03,33.3,1,20.6
 10/10/2018 09:45:00,33.03,33.3,1,19.01
 10/10/2018 10:00:00,33.03,33.3,1,18.26
 10/10/2018 10:15:00,33.03,33.3,1,15.69
 10/10/2018 10:30:00,33.07,33.3,1,12.9
 10/10/2018 10:45:00,33.11,33.3,1,12.9
 10/10/2018 11:00:00,33.11,33.3,1,12.9
 10/10/2018 11:15:00,33.04,33.28,0,11.7
 10/10/2018 11:30:00,33.01,33.26,0,10.22
 10/10/2018 11:45:00,33.01,33.26,0,10.22
 10/10/2018 12:00:00,33.01,33.26,0,10.22
 10/10/2018 12:15:00,33.01,33.26,0,10.22
 10/10/2018 12:30:00,33.01,33.26,0,10.22
 10/10/2018 12:45:00,33.01,33.26,0,9.95
 10/10/2018 13:00:00,33.01,33.26,0,7.54
 10/10/2018 13:15:00,33.04,33.26,0,7.54
 10/10/2018 13:30:00,33.16,33.26,0,7.54
 10/10/2018 13:45:00,33.16,33.26,0,7.54
 10/10/2018 14:00:00,33.16,33.26,0,7.54
 10/10/2018 14:15:00,33.16,33.26,0,7.54
 10/10/2018 14:30:00,33.16,33.26,0,7.54
 10/10/2018 14:45:00,33.16,33.26,0,7.54
 10/10/2018 15:00:00,33.16,33.26,0,8.44
 10/10/2018 15:15:00,33.16,33.26,0,10.22
 10/10/2018 15:30:00,33.16,33.26,0,10.22
 10/10/2018 15:45:00,33.16,33.26,0,11.16
 10/10/2018 16:00:00,33.16,33.26,0,12.9
 10/10/2018 16:15:00,33.16,33.26,0,14.51
 10/10/2018 16:30:00,33.16,33.26,0,15.95
 10/10/2018 16:45:00,33.09,33.26,0,18.26
 10/10/2018 17:00:00,33.01,33.26,0,20.38
 10/10/2018 17:15:00,33.17,33.26,0,20.94
 10/10/2018 17:30:00,33.13,33.26,0,22.13
 10/10/2018 17:45:00,33.03,33.26,0,23.62
 10/10/2018 18:00:00,33.03,33.26,0,25.46
 10/10/2018 18:15:00,33.03,33.26,0,26.13
 10/10/2018 18:30:00,33.03,33.26,0,26.13
 10/10/2018 18:45:00,32.89,33.26,0,26.13
 10/10/2018 19:00:00,32.96,33.26,0,26.13
 10/10/2018 19:15:00,33.06,33.26,0,26.13
 10/10/2018 19:30:00,33.06,33.26,0,26.13
 10/10/2018 19:45:00,33.06,33.26,0,26.13
 10/10/2018 20:00:00,33.12,33.26,0,26.13
 10/10/2018 20:15:00,33.07,33.26,0,28.3
 10/10/2018 20:30:00,33.14,33.26,0,28.81
 10/10/2018 20:45:00,33.2,33.26,0,28.81
 10/10/2018 21:00:00,33.2,33.26,0,28.81
 10/10/2018 21:15:00,33.2,33.26,0,28.81
 10/10/2018 21:30:00,33.32,33.26,0,27.58
 10/10/2018 21:45:00,33.4,33.26,0,26.13
 10/10/2018 22:00:00,33.4,33.26,0,26.13
 10/10/2018 22:15:00,33.39,33.26,0,26.13
 10/10/2018 22:30:00,33.28,33.26,0,24.32
 10/10/2018 22:45:00,33.4,33.26,0,23.45
 10/10/2018 23:00:00,32.98,33.26,0,22.71
 10/10/2018 23:15:00,32.82,33.26,0,20.94
 10/10/2018 23:30:00,32.95,33.26,0,20.94
 10/10/2018 23:45:00,32.96,33.26,0,20.94
 11/10/2018 00:00:00,32.9,33.26,0,20.94
 11/10/2018 00:15:00,32.86,33.26,0,20.94
 11/10/2018 00:30:00,32.91,33.26,0,20.52
 11/10/2018 00:45:00,32.91,33.26,0,18.42
 11/10/2018 01:00:00,32.91,33.26,0,18.42
 11/10/2018 01:15:00,32.91,33.26,0,18.42
 11/10/2018 01:30:00,32.91,33.26,0,18.42
 11/10/2018 01:45:00,32.91,33.26,0,18.42
 11/10/2018 02:00:00,32.91,33.26,0,18.42
 11/10/2018 02:15:00,32.91,33.26,0,18.42
 11/10/2018 02:30:00,32.91,33.26,0,18.42
 11/10/2018 02:45:00,33.01,33.26,0,18.42
 11/10/2018 03:00:00,33.08,33.26,0,18.42
 11/10/2018 03:15:00,33.08,33.26,0,18.42
 11/10/2018 03:30:00,33.08,33.26,0,18.42
 11/10/2018 03:45:00,33.08,33.26,0,18.42
 11/10/2018 04:00:00,33.08,33.26,0,18.42
 11/10/2018 04:15:00,33.08,33.26,0,18.42
 11/10/2018 04:30:00,33.08,33.26,0,18.42
 11/10/2018 04:45:00,33.08,33.26,0,18.42
 11/10/2018 05:00:00,33.08,33.26,0,18.42
 11/10/2018 05:15:00,33.08,33.26,0,18.42
 11/10/2018 05:30:00,33.08,33.26,0,18.42
 11/10/2018 05:45:00,32.97,33.26,0,18.42
 11/10/2018 06:00:00,32.9,33.26,0,18.42
 11/10/2018 06:15:00,33.18,33.26,0,21.14
 11/10/2018 06:30:00,32.96,33.26,0,21.27
 11/10/2018 06:45:00,32.96,33.26,0,22.73
 11/10/2018 07:00:00,32.92,33.26,0,23.95
 11/10/2018 07:15:00,33.19,33.26,0,26.06
 11/10/2018 07:30:00,33.37,33.26,0,26.63
 11/10/2018 07:45:00,33.3,33.26,0,26.63
 11/10/2018 08:00:00,33.23,33.26,0,26.63
 11/10/2018 08:15:00,33.23,33.26,0,26.63
 11/10/2018 08:30:00,33.23,33.26,0,26.63
 11/10/2018 08:45:00,33.23,33.26,0,26.63
 11/10/2018 09:00:00,33.23,33.26,0,26.63
 11/10/2018 09:15:00,33.23,33.26,0,26.63
 11/10/2018 09:30:00,33.23,33.26,0,26.63
 11/10/2018 09:45:00,33.23,33.26,0,26.63
 11/10/2018 10:00:00,33.23,33.26,0,26.63
 11/10/2018 10:15:00,33.23,33.26,0,26.63
 11/10/2018 10:30:00,33.37,33.26,0,26.63
 11/10/2018 10:45:00,33.37,33.26,0,26.63
 11/10/2018 11:00:00,33.37,33.26,0,26.63
 11/10/2018 11:15:00,33.26,33.26,0,26.63
 11/10/2018 11:30:00,33.23,33.26,0,25.99
 11/10/2018 11:45:00,33.3,33.26,0,23.95
 11/10/2018 12:00:00,33.35,33.26,0,25.8
 11/10/2018 12:15:00,33.23,33.26,2,26.46
 11/10/2018 12:30:00,33.23,33.26,2,26.46
 11/10/2018 12:45:00,33.37,33.26,2,26.01
 11/10/2018 13:00:00,33.27,33.26,2,17.82
 11/10/2018 13:15:00,33.2,33.26,2,17.02
 11/10/2018 13:30:00,33.2,33.26,2,21.1
 11/10/2018 13:45:00,33.2,33.26,2,21.1
 11/10/2018 14:00:00,33.2,33.26,2,20.05
 11/10/2018 14:15:00,33.2,33.26,2,23.22
 11/10/2018 14:30:00,33.2,33.26,2,23.45
 11/10/2018 14:45:00,33.2,33.26,2,23.45
 11/10/2018 15:00:00,33.2,33.26,2,23.45
 11/10/2018 15:15:00,33.2,33.26,2,23.45
 11/10/2018 15:30:00,33.2,33.26,2,23.45
 11/10/2018 15:45:00,33.2,33.26,2,23.45
 11/10/2018 16:00:00,33.23,33.26,2,23.45
 11/10/2018 16:15:00,33.37,33.26,2,23.45
 11/10/2018 16:30:00,33.37,33.26,2,24.34
 11/10/2018 16:45:00,33.18,33.26,2,25.4
 11/10/2018 17:00:00,33.18,33.26,2,23.28
 11/10/2018 17:15:00,33.18,33.26,2,23.28
 11/10/2018 17:30:00,33.18,33.26,2,23.28
 11/10/2018 17:45:00,33.24,33.26,2,23.28
 11/10/2018 18:00:00,33.37,33.26,2,23.28
 11/10/2018 18:15:00,33.37,33.26,2,23.28
 11/10/2018 18:30:00,33.37,33.26,2,23.28
 11/10/2018 18:45:00,33.26,33.26,2,23.28
 11/10/2018 19:00:00,33.2,33.26,2,23.28
 11/10/2018 19:15:00,33.2,33.26,2,23.28
 11/10/2018 19:30:00,33.2,33.26,2,23.28
 11/10/2018 19:45:00,33.2,33.26,2,23.75
 11/10/2018 20:00:00,33.26,33.26,2,25.96
 11/10/2018 20:15:00,33.4,33.26,2,25.96
 11/10/2018 20:30:00,33.38,33.26,2,25.96
 11/10/2018 20:45:00,33.2,33.26,2,25.96
 11/10/2018 21:00:00,33.2,33.26,2,25.96
 11/10/2018 21:15:00,33.27,33.26,2,25.96
 11/10/2018 21:30:00,33.35,33.26,2,25.96
 11/10/2018 21:45:00,33.35,33.26,2,25.96
 11/10/2018 22:00:00,33.35,33.26,2,25.96
 11/10/2018 22:15:00,33.4,33.26,2,25.96
 11/10/2018 22:30:00,33.49,33.26,2,23.73
 11/10/2018 22:45:00,33.49,33.26,2,23.28
 11/10/2018 23:00:00,33.05,33.26,2,23.28
 11/10/2018 23:15:00,33.02,33.26,2,21.62
 11/10/2018 23:30:00,33.03,33.26,2,20.6
 11/10/2018 23:45:00,33.04,33.26,2,20.6
 12/10/2018 00:00:00,33.2,33.26,2,20.6
 12/10/2018 00:15:00,33.01,33.26,2,20.6
 12/10/2018 00:30:00,32.84,33.26,2,20.6
 12/10/2018 00:45:00,32.96,33.26,2,20.6
 12/10/2018 01:00:00,32.99,33.26,2,20.6
 12/10/2018 01:15:00,32.99,33.26,2,20.6
 12/10/2018 01:30:00,32.99,33.26,2,20.6
 12/10/2018 01:45:00,32.99,33.26,2,20.6
 12/10/2018 02:00:00,32.99,33.26,2,20.6
 12/10/2018 02:15:00,32.99,33.26,2,20.6
 12/10/2018 02:30:00,32.99,33.26,2,20.6
 12/10/2018 02:45:00,32.99,33.26,2,20.6
 12/10/2018 03:00:00,33.13,33.26,2,20.6
 12/10/2018 03:15:00,33.13,33.26,2,20.6
 12/10/2018 03:30:00,33.13,33.26,2,20.6
 12/10/2018 03:45:00,33.13,33.26,2,20.6
 12/10/2018 04:00:00,33.13,33.26,2,20.6
 12/10/2018 04:15:00,33.13,33.26,2,20.6
 12/10/2018 04:30:00,33.13,33.26,2,20.6
 12/10/2018 04:45:00,33.13,33.26,2,20.6
 12/10/2018 05:00:00,33.13,33.26,2,20.6
 12/10/2018 05:15:00,33.13,33.26,2,20.6
 12/10/2018 05:30:00,33.12,33.26,2,20.6
 12/10/2018 05:45:00,33.08,33.26,2,20.6
 12/10/2018 06:00:00,33.32,33.26,2,20.6
 12/10/2018 06:15:00,33.44,33.26,2,20.6
 12/10/2018 06:30:00,33.18,33.26,2,22.34
 12/10/2018 06:45:00,32.95,33.26,2,23.28
 12/10/2018 07:00:00,33.08,33.26,2,23.28
 12/10/2018 07:15:00,32.82,33.26,2,25.29
 12/10/2018 07:30:00,33.03,33.26,2,25.96
 12/10/2018 07:45:00,33.29,33.26,2,27.78
 12/10/2018 08:00:00,33.2,33.26,2,28.81
 12/10/2018 08:15:00,33.2,33.26,2,28.81
 12/10/2018 08:30:00,33.2,33.26,2,28.81
 12/10/2018 08:45:00,33.2,33.26,2,28.81
 12/10/2018 09:00:00,33.2,33.26,2,28.81
 12/10/2018 09:15:00,33.2,33.26,2,28.81
 12/10/2018 09:30:00,33.13,33.26,2,28.81
 12/10/2018 09:45:00,33.06,33.26,2,28.81
 12/10/2018 10:00:00,33.06,33.26,2,28.81
 12/10/2018 10:15:00,33.06,33.26,2,28.81
 12/10/2018 10:30:00,33.06,33.26,2,28.81
 12/10/2018 10:45:00,33.06,33.26,2,28.81
 12/10/2018 11:00:00,33.08,33.26,2,28.81
 12/10/2018 11:15:00,33.08,33.26,2,28.81
 12/10/2018 11:30:00,33.08,33.26,2,28.81
 12/10/2018 11:45:00,33.08,33.26,2,27.34
 12/10/2018 12:00:00,33.08,33.26,2,26.13
 12/10/2018 12:15:00,33.16,33.26,2,26.13
 12/10/2018 12:30:00,33.23,33.26,2,26.13
 12/10/2018 12:45:00,33.23,33.26,2,26.13
 12/10/2018 13:00:00,33.23,33.26,2,26.13
 12/10/2018 13:15:00,33.32,33.26,2,26.13
 12/10/2018 13:30:00,33.37,33.26,2,26.13
 12/10/2018 13:45:00,33.37,33.26,2,26.13
 12/10/2018 14:00:00,33.04,33.26,2,26.13
 12/10/2018 14:15:00,32.76,33.26,2,24.31
 12/10/2018 14:30:00,32.82,33.26,2,23.45
 12/10/2018 14:45:00,32.82,33.26,2,23.45
 12/10/2018 15:00:00,32.82,33.26,2,25.29
 12/10/2018 15:15:00,32.82,33.26,2,25.96
 12/10/2018 15:30:00,32.82,33.26,2,25.96
 12/10/2018 15:45:00,32.82,33.26,2,25.96
 12/10/2018 16:00:00,32.9,33.26,2,25.96
 12/10/2018 16:15:00,33.03,33.26,2,25.96
 12/10/2018 16:30:00,33.03,33.26,2,28.37
 12/10/2018 16:45:00,33.03,33.26,2,28.64
 12/10/2018 17:00:00,33.03,33.26,2,28.64
 12/10/2018 17:15:00,33.03,33.26,2,26.05
 12/10/2018 17:30:00,33.03,33.26,2,25.96
 12/10/2018 17:45:00,32.87,33.26,2,25.96
 12/10/2018 18:00:00,33.07,33.26,2,25.96
 12/10/2018 18:15:00,33.4,33.26,2,25.96
 12/10/2018 18:30:00,33.4,33.26,2,25.96
 12/10/2018 18:45:00,33.4,33.26,2,25.96
 12/10/2018 19:00:00,33.33,33.26,2,25.96
 12/10/2018 19:15:00,33.32,33.26,2,28.03
 12/10/2018 19:30:00,33.32,33.26,2,28.47
 12/10/2018 19:45:00,33.32,33.26,2,28.47
 12/10/2018 20:00:00,33.32,33.26,2,28.47
 12/10/2018 20:15:00,33.32,33.26,2,28.47
 12/10/2018 20:30:00,33.18,33.26,2,28.47
 12/10/2018 20:45:00,32.95,33.26,2,28.47
 12/10/2018 21:00:00,33.03,33.26,2,28.47
 12/10/2018 21:15:00,33.14,33.26,2,28.47
 12/10/2018 21:30:00,33.2,33.26,2,26.47
 12/10/2018 21:45:00,33.28,33.26,2,25.79
 12/10/2018 22:00:00,33.24,33.26,2,25.79
 12/10/2018 22:15:00,33.2,33.26,2,25.79
 12/10/2018 22:30:00,33.33,33.26,2,25.79
 12/10/2018 22:45:00,33.4,33.26,2,23.8
 12/10/2018 23:00:00,33.4,33.26,2,23.11
 12/10/2018 23:15:00,33.4,33.26,2,23.11
 12/10/2018 23:30:00,33.18,33.26,2,22.5
 12/10/2018 23:45:00,32.94,33.26,2,20.43
 13/10/2018 00:00:00,32.94,33.26,2,20.43
 13/10/2018 00:15:00,32.94,33.26,2,20.43
 13/10/2018 00:30:00,33.08,33.26,2,20.43
 13/10/2018 00:45:00,33.11,33.26,2,20.43
 13/10/2018 01:00:00,33.11,33.26,2,20.43
 13/10/2018 01:15:00,33.11,33.26,2,20.43
 13/10/2018 01:30:00,33.11,33.26,2,20.43
 13/10/2018 01:45:00,33.11,33.26,2,20.43
 13/10/2018 02:00:00,32.99,33.26,2,20.43
 13/10/2018 02:15:00,32.89,33.26,2,20.43
 13/10/2018 02:30:00,32.99,33.26,2,20.43
 13/10/2018 02:45:00,32.99,33.26,2,20.43
 13/10/2018 03:00:00,32.99,33.26,2,20.43
 13/10/2018 03:15:00,33.1,33.26,2,20.43
 13/10/2018 03:30:00,33.13,33.26,2,20.43
 13/10/2018 03:45:00,33.13,33.26,2,20.43
 13/10/2018 04:00:00,33.13,33.26,2,18.65
 13/10/2018 04:15:00,33.13,33.26,2,17.92
 13/10/2018 04:30:00,33.13,33.26,2,17.92
 13/10/2018 04:45:00,33.13,33.26,2,17.92
 13/10/2018 05:00:00,33.13,33.26,2,17.92
 13/10/2018 05:15:00,33.13,33.26,2,17.92
 13/10/2018 05:30:00,33.13,33.26,2,17.92
 13/10/2018 05:45:00,33.13,33.26,2,17.92
 13/10/2018 06:00:00,33.13,33.26,2,17.92
 13/10/2018 06:15:00,32.98,33.26,2,17.92
 13/10/2018 06:30:00,32.91,33.26,2,17.92
 13/10/2018 06:45:00,32.91,33.26,2,17.92
 13/10/2018 07:00:00,32.91,33.26,2,19.18
 13/10/2018 07:15:00,32.97,33.26,2,20.43
 13/10/2018 07:30:00,33.03,33.26,2,20.43
 13/10/2018 07:45:00,33.16,33.26,2,22.35
 13/10/2018 08:00:00,33.2,33.26,2,22.95
 13/10/2018 08:15:00,33.2,33.26,2,22.95
 13/10/2018 08:30:00,33.06,33.26,2,22.95
 13/10/2018 08:45:00,33.2,33.26,2,22.95
 13/10/2018 09:00:00,33.23,33.26,2,22.95
 13/10/2018 09:15:00,33.11,33.26,2,22.95
 13/10/2018 09:30:00,33.11,33.26,2,22.95
 13/10/2018 09:45:00,33.11,33.26,2,22.95
 13/10/2018 10:00:00,33.11,33.26,2,22.95
 13/10/2018 10:15:00,33.11,33.26,2,22.95
 13/10/2018 10:30:00,33.11,33.26,2,22.95
 13/10/2018 10:45:00,33.11,33.26,2,22.95
 13/10/2018 11:00:00,33.11,33.26,2,22.95
 13/10/2018 11:15:00,33.25,33.26,2,22.95
 13/10/2018 11:30:00,33.25,33.26,2,22.95
 13/10/2018 11:45:00,33.25,33.26,2,22.95
 13/10/2018 12:00:00,33.25,33.26,2,22.29
 13/10/2018 12:15:00,33.27,33.26,2,20.27
 13/10/2018 12:30:00,33.4,33.26,2,15.17
 13/10/2018 12:45:00,33.4,33.26,2,6.34
 13/10/2018 13:00:00,33.33,33.26,2,6.86
 13/10/2018 13:15:00,33.45,33.26,2,9.72
 13/10/2018 13:30:00,33.27,33.26,2,7.45
 13/10/2018 13:45:00,33.16,33.26,2,7.53
 13/10/2018 14:00:00,33.16,33.26,2,10.45
 13/10/2018 14:15:00,33.18,33.26,2,8.93
 13/10/2018 14:30:00,33.32,33.26,2,8.16
 13/10/2018 14:45:00,33.32,33.26,2,11.49
 13/10/2018 15:00:00,33.22,33.26,2,17.46
 13/10/2018 15:15:00,33.16,33.26,2,20.01
 13/10/2018 15:30:00,33.35,33.26,2,20.6
 13/10/2018 15:45:00,33.35,33.26,2,20.6
 13/10/2018 16:00:00,33.33,33.26,2,20.6
 13/10/2018 16:15:00,33.2,33.26,2,20.6
 13/10/2018 16:30:00,33.2,33.26,2,20.6
 13/10/2018 16:45:00,33.04,33.26,2,22.38
 13/10/2018 17:00:00,32.89,33.26,2,23.28
 13/10/2018 17:15:00,32.84,33.26,2,23.28
 13/10/2018 17:30:00,32.72,33.26,2,25.03
 13/10/2018 17:45:00,32.92,33.26,2,25.79
 13/10/2018 18:00:00,33.1,33.26,2,26.32
 13/10/2018 18:15:00,33.42,33.26,2,28.47
 13/10/2018 18:30:00,33.29,33.26,2,28.47
 13/10/2018 18:45:00,33.2,33.26,2,28.47
 13/10/2018 19:00:00,33.2,33.26,2,28.47
 13/10/2018 19:15:00,33.2,33.26,2,28.47
 13/10/2018 19:30:00,33.22,33.26,2,28.47
 13/10/2018 19:45:00,33.35,33.26,2,28.47
 13/10/2018 20:00:00,33.35,33.26,2,26.88
 13/10/2018 20:15:00,33.35,33.26,2,25.79
 13/10/2018 20:30:00,33.35,33.26,2,25.79
 13/10/2018 20:45:00,33.34,33.26,2,25.79
 13/10/2018 21:00:00,32.97,33.26,2,23.69
 13/10/2018 21:15:00,32.95,33.26,2,23.11
 13/10/2018 21:30:00,32.96,33.26,2,23.11
 13/10/2018 21:45:00,33.06,33.26,2,23.11
 13/10/2018 22:00:00,32.91,33.26,2,23.11
 13/10/2018 22:15:00,32.83,33.26,2,23.11
 13/10/2018 22:30:00,32.89,33.26,2,20.91
 13/10/2018 22:45:00,32.91,33.26,2,20.43
 13/10/2018 23:00:00,33.06,33.26,2,20.43
 13/10/2018 23:15:00,33.06,33.26,2,20.43
 13/10/2018 23:30:00,33.06,33.26,2,20.43
 13/10/2018 23:45:00,33.06,33.26,2,20.43
 14/10/2018 00:00:00,33.06,33.26,2,20.43
 14/10/2018 00:15:00,33.15,33.26,2,20.43
 14/10/2018 00:30:00,33.2,33.26,2,19.73
 14/10/2018 00:45:00,33.2,33.26,2,17.92
 14/10/2018 01:00:00,33.2,33.26,2,17.92
 14/10/2018 01:15:00,33.2,33.26,2,17.92
 14/10/2018 01:30:00,33.2,33.26,2,17.92
 14/10/2018 01:45:00,33.2,33.26,2,17.92
 14/10/2018 02:00:00,33.2,33.26,2,17.92
 14/10/2018 02:15:00,33.2,33.26,2,17.92
 14/10/2018 02:30:00,33.2,33.26,2,17.92
 14/10/2018 02:45:00,33.2,33.26,2,17.92
 14/10/2018 03:00:00,33.2,33.26,2,17.92
 14/10/2018 03:15:00,33.2,33.26,2,17.92
 14/10/2018 03:30:00,33.22,33.26,2,17.92
 14/10/2018 03:45:00,33.37,33.26,2,17.92
 14/10/2018 04:00:00,33.37,33.26,2,17.92
 14/10/2018 04:15:00,33.37,33.26,2,17.92
 14/10/2018 04:30:00,33.37,33.26,2,17.92
 14/10/2018 04:45:00,33.37,33.26,2,17.92
 14/10/2018 05:00:00,33.37,33.26,2,17.92
 14/10/2018 05:15:00,33.37,33.26,2,17.79
 14/10/2018 05:30:00,33.37,33.26,2,15.24
 14/10/2018 05:45:00,33.37,33.26,2,15.24
 14/10/2018 06:00:00,33.37,33.26,2,15.24
 14/10/2018 06:15:00,33.25,33.26,2,17.68
 14/10/2018 06:30:00,33.23,33.26,2,17.92
 14/10/2018 06:45:00,33.2,33.26,2,17.92
 14/10/2018 07:00:00,33.06,33.26,2,17.92
 14/10/2018 07:15:00,33.06,33.26,2,17.92
 14/10/2018 07:30:00,33.06,33.26,2,17.92
 14/10/2018 07:45:00,33.01,33.26,2,17.92
 14/10/2018 08:00:00,32.96,33.26,2,20.59
 14/10/2018 08:15:00,32.94,33.26,2,20.6
 14/10/2018 08:30:00,32.96,33.26,2,20.6
 14/10/2018 08:45:00,32.92,33.26,2,21.08
 14/10/2018 09:00:00,32.98,33.26,2,23.11
 14/10/2018 09:15:00,33.21,33.26,2,23.11
 14/10/2018 09:30:00,33.23,33.26,2,19.34
 14/10/2018 09:45:00,33.23,33.26,2,17.59
 14/10/2018 10:00:00,33.32,33.26,2,17.59
 14/10/2018 10:15:00,33.45,33.26,2,17.59
 14/10/2018 10:30:00,33.45,33.26,2,17.59
 14/10/2018 10:45:00,33.45,33.26,2,17.59
 14/10/2018 11:00:00,33.45,33.26,2,18.22
 14/10/2018 11:15:00,33.37,33.26,2,20.1
 14/10/2018 11:30:00,33.25,33.26,2,20.1
 14/10/2018 11:45:00,33.25,33.26,2,20.1
 14/10/2018 12:00:00,33.25,33.26,2,20.1
 14/10/2018 12:15:00,33.25,33.26,2,20.1
 14/10/2018 12:30:00,33.25,33.26,2,20.1
 14/10/2018 12:45:00,33.13,33.26,2,24.89
 14/10/2018 13:00:00,33.11,33.26,2,25.63
 14/10/2018 13:15:00,33.22,33.26,2,25.63
 14/10/2018 13:30:00,33.28,33.26,2,25.63
 14/10/2018 13:45:00,33.33,33.26,2,24.88
 14/10/2018 14:00:00,33.45,33.26,2,22.95
 14/10/2018 14:15:00,33.45,33.26,2,22.95
 14/10/2018 14:30:00,33.37,33.26,2,19.87
 14/10/2018 14:45:00,33.25,33.26,2,17.42
 14/10/2018 15:00:00,33.25,33.26,2,17.42
 14/10/2018 15:15:00,33.25,33.26,2,17.42
 14/10/2018 15:30:00,33.11,33.26,2,17.42
 14/10/2018 15:45:00,33.06,33.26,2,17.42
 14/10/2018 16:00:00,33.06,33.26,2,17.7
 14/10/2018 16:15:00,33.06,33.26,2,20.1
 14/10/2018 16:30:00,33.06,33.26,2,20.1
 14/10/2018 16:45:00,33.04,33.26,2,22.78
 14/10/2018 17:00:00,32.89,33.26,2,24.54
 14/10/2018 17:15:00,32.91,33.26,2,25.46
 14/10/2018 17:30:00,33.06,33.26,2,25.46
 14/10/2018 17:45:00,33.15,33.26,2,27.94
 14/10/2018 18:00:00,33.23,33.26,2,28.14
 14/10/2018 18:15:00,33.09,33.26,2,28.14
 14/10/2018 18:30:00,33.08,33.28,1,28.14
 14/10/2018 18:45:00,33.08,33.3,1,26.29
 14/10/2018 19:00:00,33.08,33.3,1,25.46
 14/10/2018 19:15:00,33.08,33.3,1,25.46
 14/10/2018 19:30:00,33.13,33.3,1,25.46
 14/10/2018 19:45:00,33.28,33.3,1,25.46
 14/10/2018 20:00:00,33.28,33.3,1,25.46
 14/10/2018 20:15:00,33.28,33.3,1,25.46
 14/10/2018 20:30:00,33.33,33.3,1,25.46
 14/10/2018 20:45:00,33.42,33.3,1,25.46
 14/10/2018 21:00:00,33.42,33.3,1,25.46
 14/10/2018 21:15:00,33.23,33.3,1,25.46
 14/10/2018 21:30:00,33.22,33.3,1,25.46
 14/10/2018 21:45:00,33.08,33.3,1,25.46
 14/10/2018 22:00:00,33.08,33.3,1,24.88
 14/10/2018 22:15:00,33.08,33.3,1,22.78
 14/10/2018 22:30:00,33.23,33.3,1,22.78
 14/10/2018 22:45:00,33.27,33.3,1,22.78
 14/10/2018 23:00:00,33.4,33.3,1,20.72
 14/10/2018 23:15:00,33.18,33.3,1,20.1
 14/10/2018 23:30:00,33.11,33.3,1,20.1
 14/10/2018 23:45:00,33.11,33.3,1,20.1
 15/10/2018 00:00:00,33.11,33.3,1,20.1
 15/10/2018 00:00:00,33.11,33.3,1,20.1
 15/10/2018 00:15:00,33.11,33.3,1,20.1
 15/10/2018 00:30:00,33.11,33.3,1,20.1
 15/10/2018 00:45:00,33.11,33.3,1,20.1
 15/10/2018 01:00:00,33.11,33.3,1,20.1
 15/10/2018 01:15:00,33.11,33.3,1,20.1
 15/10/2018 01:30:00,33.11,33.3,1,20.1
 15/10/2018 01:45:00,33.11,33.3,1,20.1
 15/10/2018 02:00:00,33.11,33.3,1,20.1
 15/10/2018 02:15:00,33.11,33.3,1,20.1
 15/10/2018 02:30:00,33.11,33.3,1,20.1
 15/10/2018 02:45:00,33.11,33.3,1,20.1
 15/10/2018 03:00:00,33.11,33.3,1,20.1
 15/10/2018 03:15:00,33.11,33.3,1,20.1
 15/10/2018 03:30:00,33.11,33.3,1,20.1
 15/10/2018 03:45:00,33.21,33.3,1,20.1
 15/10/2018 04:00:00,33.25,33.3,1,20.1
 15/10/2018 04:15:00,33.25,33.3,1,20.1
 15/10/2018 04:30:00,33.25,33.3,1,20.1
 15/10/2018 04:45:00,33.25,33.3,1,20.1
 15/10/2018 05:00:00,33.25,33.3,1,20.1
 15/10/2018 05:15:00,33.25,33.3,1,20.1
 15/10/2018 05:30:00,33.25,33.3,1,20.1
 15/10/2018 05:45:00,33.12,33.3,1,20.1
 15/10/2018 06:00:00,33.05,33.3,1,20.1
 15/10/2018 06:15:00,32.96,33.3,1,20.1
 15/10/2018 06:30:00,33.01,33.3,1,22.65
 15/10/2018 06:45:00,33.1,33.3,1,22.78
 15/10/2018 07:00:00,32.96,33.3,1,24.41
 15/10/2018 07:15:00,32.97,33.3,1,27.14
 15/10/2018 07:30:00,33.14,33.3,1,27.97
 15/10/2018 07:45:00,33.22,33.3,1,27.97
 15/10/2018 08:00:00,32.77,33.3,1,27.97
 15/10/2018 08:15:00,32.9,33.3,1,27.97
 15/10/2018 08:30:00,33.13,33.3,1,25.53
 15/10/2018 08:45:00,33.18,33.3,1,25.29
 15/10/2018 09:00:00,33.18,33.3,1,25.29
 15/10/2018 09:15:00,33.12,33.3,1,25.7
 15/10/2018 09:30:00,33.01,33.3,1,27.97
 15/10/2018 09:45:00,33.01,33.3,1,27.97
 15/10/2018 10:00:00,33.08,33.3,1,27.97
 15/10/2018 10:15:00,33.13,33.3,1,27.97
 15/10/2018 10:30:00,33.13,33.3,1,27.97
 15/10/2018 10:45:00,33.13,33.3,1,27.97
 15/10/2018 11:00:00,33.21,33.3,1,27.97
 15/10/2018 11:15:00,33.32,33.27,2,27.97
 15/10/2018 11:30:00,33.32,33.26,2,27.97
 15/10/2018 11:45:00,33.32,33.26,2,27.97
 15/10/2018 12:00:00,33.32,33.26,2,27.97
 15/10/2018 12:15:00,33.32,33.26,2,27.97
 15/10/2018 12:30:00,33.32,33.3,1,27.97
 15/10/2018 12:45:00,33.32,33.3,1,27.97
 15/10/2018 13:00:00,33.32,33.3,1,27.97
 15/10/2018 13:15:00,33.44,33.3,1,27.97
 15/10/2018 13:30:00,33.47,33.3,1,26.53
 15/10/2018 13:45:00,33.44,33.3,1,25.29
 15/10/2018 14:00:00,33.3,33.3,1,25.29
 15/10/2018 14:15:00,33.3,33.3,1,25.29
 15/10/2018 14:30:00,33.3,33.3,1,25.29
 15/10/2018 14:45:00,33.3,33.3,1,25.29
 15/10/2018 15:00:00,33.3,33.3,1,26.44
 15/10/2018 15:15:00,33.3,33.3,1,27.8
 15/10/2018 15:30:00,33.3,33.3,1,27.8
 15/10/2018 15:45:00,33.3,33.3,1,27.8
 15/10/2018 16:00:00,33.23,33.3,1,28.73
 15/10/2018 16:15:00,33.16,33.3,1,30.48
 15/10/2018 16:30:00,33.16,33.3,1,30.48
 15/10/2018 16:45:00,33.16,33.3,1,30.48
 15/10/2018 17:00:00,33.16,33.3,1,28.33
 15/10/2018 17:15:00,33.16,33.3,1,27.97
 15/10/2018 17:30:00,33.16,33.3,1,27.97
 15/10/2018 17:45:00,33.16,33.3,1,27.97
 15/10/2018 18:00:00,33.16,33.3,1,27.97
 15/10/2018 18:15:00,33.15,33.3,1,27.97
 15/10/2018 18:30:00,32.99,33.3,1,27.97
 15/10/2018 18:45:00,32.99,33.3,1,27.97
 15/10/2018 19:00:00,32.99,33.3,1,27.97
 15/10/2018 19:15:00,32.99,33.3,1,31.74
 15/10/2018 19:30:00,32.99,33.3,1,33.33
 15/10/2018 19:45:00,33.07,33.3,1,33.33
 15/10/2018 20:00:00,33.24,33.3,1,33.33
 15/10/2018 20:15:00,33.3,33.3,1,30.95
 15/10/2018 20:30:00,33.35,33.3,1,30.65
 15/10/2018 20:45:00,33.47,33.3,1,30.65
 15/10/2018 21:00:00,33.42,33.3,1,30.65
 15/10/2018 21:15:00,33.2,33.3,1,29.08
 15/10/2018 21:30:00,33.27,33.3,1,28.14
 15/10/2018 21:45:00,33.35,33.3,1,28.14
 15/10/2018 22:00:00,33.35,33.3,1,26.77
 15/10/2018 22:15:00,33.35,33.3,1,25.46
 15/10/2018 22:30:00,33.37,33.3,1,25.46
 15/10/2018 22:45:00,33.4,33.3,1,23.96
 15/10/2018 23:00:00,33.28,33.3,1,22.95
 15/10/2018 23:15:00,33.28,33.3,1,22.95
 15/10/2018 23:30:00,33.28,33.3,1,22.79
 15/10/2018 23:45:00,33.4,33.3,1,20.27
 16/10/2018 00:00:00,33.31,33.3,1,20.27
 16/10/2018 00:15:00,33.28,33.3,1,20.27
 16/10/2018 00:30:00,33.28,33.3,1,20.27
 16/10/2018 00:45:00,33.28,33.3,1,20.27
 16/10/2018 01:00:00,33.28,33.3,1,20.27
 16/10/2018 01:15:00,33.28,33.3,1,20.27
 16/10/2018 01:30:00,33.28,33.3,1,20.27
 16/10/2018 01:45:00,33.17,33.3,1,20.27
 16/10/2018 02:00:00,33.13,33.3,1,20.27
 16/10/2018 02:15:00,33.13,33.3,1,20.27
 16/10/2018 02:30:00,33.13,33.3,1,20.27
 16/10/2018 02:45:00,33.13,33.3,1,20.27
 16/10/2018 03:00:00,33.28,33.3,1,20.27
 16/10/2018 03:15:00,33.38,33.3,1,20.27
 16/10/2018 03:30:00,33.4,33.3,1,20.27
 16/10/2018 03:45:00,33.4,33.3,1,20.27
 16/10/2018 04:00:00,33.4,33.3,1,20.27
 16/10/2018 04:15:00,33.4,33.3,1,20.27
 16/10/2018 04:30:00,33.4,33.3,1,20.27
 16/10/2018 04:45:00,33.4,33.3,1,20.27
 16/10/2018 05:00:00,33.4,33.3,1,20.27
 16/10/2018 05:15:00,33.4,33.3,1,20.27
 16/10/2018 05:30:00,33.22,33.3,1,20.27
 16/10/2018 05:45:00,33.27,33.3,1,20.27
 16/10/2018 06:00:00,33.35,33.3,1,20.27
 16/10/2018 06:15:00,33.16,33.3,1,20.27
 16/10/2018 06:30:00,32.98,33.3,1,22.76
 16/10/2018 06:45:00,32.96,33.3,1,23.33
 16/10/2018 07:00:00,32.96,33.3,1,24.11
 16/10/2018 07:15:00,32.94,33.3,1,22.61
 16/10/2018 07:30:00,32.9,33.3,1,22.61
 16/10/2018 07:45:00,32.94,33.3,1,22.61
 16/10/2018 08:00:00,32.94,33.3,1,22.61
 16/10/2018 08:15:00,32.94,33.3,1,22.61
 16/10/2018 08:30:00,32.94,33.3,1,22.61
 16/10/2018 08:45:00,32.94,33.3,1,22.61
 16/10/2018 09:00:00,32.94,33.3,1,22.61
 16/10/2018 09:15:00,32.94,33.3,1,20.69
 16/10/2018 09:30:00,32.94,33.3,1,23.02
 16/10/2018 09:45:00,32.94,33.3,1,25.29
 16/10/2018 10:00:00,32.94,33.3,1,25.29
 16/10/2018 10:15:00,32.94,33.3,1,25.29
 16/10/2018 10:30:00,32.94,33.3,1,25.29
 16/10/2018 10:45:00,32.94,33.3,1,25.29
 16/10/2018 11:00:00,32.94,33.3,1,25.29
 16/10/2018 11:15:00,32.94,33.3,1,25.29
 16/10/2018 11:30:00,32.94,33.3,1,25.29
 16/10/2018 11:45:00,32.94,33.3,1,25.29
 16/10/2018 12:00:00,32.94,33.3,1,25.29
 16/10/2018 12:15:00,33.1,33.3,1,24.69
 16/10/2018 12:30:00,33.11,33.3,1,22.78
 16/10/2018 12:45:00,33.11,33.3,1,22.78
 16/10/2018 13:00:00,33.11,33.3,1,22.78
 16/10/2018 13:15:00,33.17,33.3,1,22.78
 16/10/2018 13:30:00,33.23,33.3,1,21.95
 16/10/2018 13:45:00,33.23,33.3,1,20.1
 16/10/2018 14:00:00,33.23,33.3,1,20.0
 16/10/2018 14:15:00,33.23,33.3,1,18.75
 16/10/2018 14:30:00,33.15,33.3,1,19.93
 16/10/2018 14:45:00,33.08,33.3,1,20.25
 16/10/2018 15:00:00,33.08,33.3,1,22.61
 16/10/2018 15:15:00,33.08,33.3,1,22.61
 16/10/2018 15:30:00,33.08,33.3,1,22.61
 16/10/2018 15:45:00,33.08,33.3,1,23.7
 16/10/2018 16:00:00,33.08,33.3,1,25.12
 16/10/2018 16:15:00,33.08,33.3,1,26.78
 16/10/2018 16:30:00,33.06,33.3,1,27.63
 16/10/2018 16:45:00,32.94,33.3,1,27.63
 16/10/2018 17:00:00,32.93,33.3,1,28.46
 16/10/2018 17:15:00,33.11,33.3,1,30.15
 16/10/2018 17:30:00,33.11,33.3,1,30.15
 16/10/2018 17:45:00,33.11,33.3,1,30.15
 16/10/2018 18:00:00,33.11,33.3,1,29.24
 16/10/2018 18:15:00,33.11,33.3,1,27.47
 16/10/2018 18:30:00,33.11,33.3,1,27.47
 16/10/2018 18:45:00,33.11,33.3,1,27.47
 16/10/2018 19:00:00,33.11,33.3,1,27.47
 16/10/2018 19:15:00,33.11,33.3,1,27.47
 16/10/2018 19:30:00,33.24,33.3,1,27.47
 16/10/2018 19:45:00,33.17,33.3,1,29.74
 16/10/2018 20:00:00,33.13,33.3,1,30.15
 16/10/2018 20:15:00,33.17,33.3,1,30.15
 16/10/2018 20:30:00,33.32,33.3,1,30.15
 16/10/2018 20:45:00,33.32,33.3,1,30.15
 16/10/2018 21:00:00,33.41,33.3,1,30.15
 16/10/2018 21:15:00,33.16,33.3,1,28.56
 16/10/2018 21:30:00,33.21,33.3,1,26.45
 16/10/2018 21:45:00,33.35,33.3,1,24.96
 16/10/2018 22:00:00,33.37,33.3,1,24.96
 16/10/2018 22:15:00,33.32,33.3,1,24.96
 16/10/2018 22:30:00,33.27,33.3,1,24.96
 16/10/2018 22:45:00,33.29,33.3,1,23.54
 16/10/2018 23:00:00,33.21,33.3,1,22.44
 16/10/2018 23:15:00,33.35,33.3,1,22.44
 16/10/2018 23:30:00,33.15,33.3,1,21.39
 16/10/2018 23:45:00,33.05,33.3,1,19.76
 17/10/2018 00:00:00,33.16,33.3,1,19.76
 17/10/2018 00:15:00,33.16,33.3,1,19.76
 17/10/2018 00:30:00,33.16,33.3,1,19.76
 17/10/2018 00:45:00,33.16,33.3,1,19.76
 17/10/2018 01:00:00,33.16,33.3,1,19.76
 17/10/2018 01:15:00,33.16,33.3,1,19.76
 17/10/2018 01:30:00,33.16,33.3,1,19.76
 17/10/2018 01:45:00,33.16,33.3,1,19.76
 17/10/2018 02:00:00,33.16,33.3,1,19.76
 17/10/2018 02:15:00,33.16,33.3,1,19.76
 17/10/2018 02:30:00,33.16,33.3,1,19.76
 17/10/2018 02:45:00,33.18,33.3,1,19.76
 17/10/2018 03:00:00,33.32,33.3,1,19.76
 17/10/2018 03:15:00,33.32,33.3,1,19.76
 17/10/2018 03:30:00,33.32,33.3,1,19.76
 17/10/2018 03:45:00,33.32,33.3,1,19.76
 17/10/2018 04:00:00,33.32,33.3,1,19.76
 17/10/2018 04:15:00,33.32,33.3,1,19.76
 17/10/2018 04:30:00,33.32,33.3,1,19.76
 17/10/2018 04:45:00,33.32,33.3,1,19.76
 17/10/2018 05:00:00,33.32,33.3,1,19.76
 17/10/2018 05:15:00,33.32,33.3,1,19.76
 17/10/2018 05:30:00,33.24,33.3,1,19.76
 17/10/2018 05:45:00,33.18,33.3,1,19.76
 17/10/2018 06:00:00,33.1,33.3,1,19.76
 17/10/2018 06:15:00,33.12,33.3,1,20.71
 17/10/2018 06:30:00,33.23,33.3,1,22.28
 17/10/2018 06:45:00,33.31,33.3,1,22.99
 17/10/2018 07:00:00,33.34,33.3,1,24.79
 17/10/2018 07:15:00,33.1,33.3,1,24.79
 17/10/2018 07:30:00,32.94,33.3,1,24.79
 17/10/2018 07:45:00,32.87,33.3,1,24.79
 17/10/2018 08:00:00,32.87,33.3,1,27.24
 17/10/2018 08:15:00,32.87,33.3,1,27.47
 17/10/2018 08:30:00,32.87,33.3,1,27.47
 17/10/2018 08:45:00,32.98,33.3,1,27.47
 17/10/2018 09:00:00,33.01,33.3,1,27.47
 17/10/2018 09:15:00,33.01,33.3,1,27.47
 17/10/2018 09:30:00,33.0,33.3,1,26.69
 17/10/2018 09:45:00,32.95,33.3,1,25.92
 17/10/2018 10:00:00,32.94,33.3,1,26.2
 17/10/2018 10:15:00,32.94,33.3,1,26.13
 17/10/2018 10:30:00,32.96,33.3,1,26.13
 17/10/2018 10:45:00,33.08,33.3,1,25.67
 17/10/2018 11:00:00,33.08,33.3,1,23.45
 17/10/2018 11:15:00,33.05,33.3,1,23.67
 17/10/2018 11:30:00,33.03,33.3,1,23.78
 17/10/2018 11:45:00,33.03,33.3,1,23.78
 17/10/2018 12:00:00,33.03,33.3,1,23.78
 17/10/2018 12:15:00,33.03,33.3,1,23.78
 17/10/2018 12:30:00,33.03,33.3,1,23.78
 17/10/2018 12:45:00,33.03,33.3,1,23.78
 17/10/2018 13:00:00,33.03,33.3,1,23.78
 17/10/2018 13:15:00,33.18,33.3,1,23.78
 17/10/2018 13:30:00,33.18,33.3,1,23.78
 17/10/2018 13:45:00,33.18,33.3,1,23.78
 17/10/2018 14:00:00,33.28,33.3,1,23.78
 17/10/2018 14:15:00,33.32,33.3,1,23.78
 17/10/2018 14:30:00,33.32,33.3,1,23.78
 17/10/2018 14:45:00,33.32,33.3,1,23.78
 17/10/2018 15:00:00,33.32,33.3,1,23.78
 17/10/2018 15:15:00,33.32,33.3,1,23.78
 17/10/2018 15:30:00,33.32,33.3,1,23.78
 17/10/2018 15:45:00,33.32,33.3,1,23.78
 17/10/2018 16:00:00,33.22,33.3,1,23.81
 17/10/2018 16:15:00,33.18,33.3,1,26.46
 17/10/2018 16:30:00,33.18,33.3,1,26.46
 17/10/2018 16:45:00,33.09,33.3,1,26.46
 17/10/2018 17:00:00,32.96,33.3,1,28.65
 17/10/2018 17:15:00,32.91,33.3,1,28.97
 17/10/2018 17:30:00,32.91,33.3,1,28.97
 17/10/2018 17:45:00,32.91,33.3,1,28.97
 17/10/2018 18:00:00,32.91,33.3,1,28.97
 17/10/2018 18:15:00,32.91,33.3,1,28.97
 17/10/2018 18:30:00,32.91,33.3,1,28.97
 17/10/2018 18:45:00,32.91,33.3,1,28.97
 17/10/2018 19:00:00,32.91,33.3,1,28.97
 17/10/2018 19:15:00,32.91,33.3,1,31.17
 17/10/2018 19:30:00,33.01,33.3,1,31.65
 17/10/2018 19:45:00,33.08,33.3,1,31.65
 17/10/2018 20:00:00,33.08,33.3,1,31.65
 17/10/2018 20:15:00,33.08,33.3,1,31.65
 17/10/2018 20:30:00,33.11,33.3,1,29.6
 17/10/2018 20:45:00,33.25,33.3,1,28.97
 17/10/2018 21:00:00,33.25,33.3,1,28.97
 17/10/2018 21:15:00,33.25,33.3,1,28.97
 17/10/2018 21:30:00,33.28,33.3,1,28.47
 17/10/2018 21:45:00,33.4,33.3,1,26.3
 17/10/2018 22:00:00,33.4,33.3,1,26.3
 17/10/2018 22:15:00,33.33,33.3,1,25.99
 17/10/2018 22:30:00,32.94,33.3,1,23.62
 17/10/2018 22:45:00,32.96,33.3,1,23.62
 17/10/2018 23:00:00,33.14,33.3,1,22.32
 17/10/2018 23:15:00,33.28,33.3,1,20.94
 17/10/2018 23:30:00,33.28,33.3,1,20.94
 17/10/2018 23:45:00,33.19,33.3,1,20.94
 18/10/2018 00:00:00,33.06,33.3,1,20.94
 18/10/2018 00:15:00,33.06,33.3,1,20.94
 18/10/2018 00:30:00,33.06,33.3,1,20.94
 18/10/2018 00:45:00,33.06,33.3,1,20.94
 18/10/2018 01:00:00,33.06,33.3,1,20.94
 18/10/2018 01:15:00,33.06,33.3,1,20.94
 18/10/2018 01:30:00,33.06,33.3,1,20.94
 18/10/2018 01:45:00,33.06,33.3,1,20.94
 18/10/2018 02:00:00,33.06,33.3,1,20.94
 18/10/2018 02:15:00,33.06,33.3,1,20.94
 18/10/2018 02:30:00,33.06,33.3,1,20.94
 18/10/2018 02:45:00,33.06,33.3,1,20.94
 18/10/2018 03:00:00,33.06,33.3,1,20.94
 18/10/2018 03:15:00,33.06,33.3,1,20.94
 18/10/2018 03:30:00,33.06,33.3,1,20.94
 18/10/2018 03:45:00,33.06,33.3,1,20.94
 18/10/2018 04:00:00,33.06,33.3,1,20.94
 18/10/2018 04:15:00,33.06,33.3,1,19.06
 18/10/2018 04:30:00,33.06,33.3,1,18.42
 18/10/2018 04:45:00,33.06,33.3,1,18.42
 18/10/2018 05:00:00,33.06,33.3,1,18.42
 18/10/2018 05:15:00,33.06,33.3,1,18.42
 18/10/2018 05:30:00,33.06,33.3,1,18.42
 18/10/2018 05:45:00,33.06,33.3,1,18.42
 18/10/2018 06:00:00,32.99,33.3,1,18.42
 18/10/2018 06:15:00,33.01,33.3,1,20.45
 18/10/2018 06:30:00,33.04,33.3,1,21.19
 18/10/2018 06:45:00,33.38,33.3,1,23.95
 18/10/2018 07:00:00,33.37,33.3,1,24.88
 18/10/2018 07:15:00,33.13,33.3,1,26.46
 18/10/2018 07:30:00,32.95,33.3,1,26.46
 18/10/2018 07:45:00,32.94,33.3,1,26.46
 18/10/2018 08:00:00,32.94,33.3,1,26.46
 18/10/2018 08:15:00,32.94,33.3,1,26.46
 18/10/2018 08:30:00,32.94,33.3,1,26.46
 18/10/2018 08:45:00,32.94,33.3,1,26.46
 18/10/2018 09:00:00,32.94,33.3,1,26.46
 18/10/2018 09:15:00,32.94,33.3,1,25.06
 18/10/2018 09:30:00,33.04,33.3,1,22.29
 18/10/2018 09:45:00,33.11,33.3,1,20.57
 18/10/2018 10:00:00,33.12,33.3,1,18.26
 18/10/2018 10:15:00,33.25,33.3,1,18.26
 18/10/2018 10:30:00,33.25,33.3,1,16.29
 18/10/2018 10:45:00,33.25,33.27,2,15.29
 18/10/2018 11:00:00,33.25,33.26,2,13.23
 18/10/2018 11:15:00,33.25,33.26,2,12.48
 18/10/2018 11:30:00,33.25,33.26,2,10.55
 18/10/2018 11:45:00,33.25,33.26,2,10.55
 18/10/2018 12:00:00,33.25,33.26,2,8.99
 18/10/2018 12:15:00,33.25,33.26,2,7.88
 18/10/2018 12:30:00,33.25,33.26,2,7.88
 18/10/2018 12:45:00,33.25,33.26,2,7.88
 18/10/2018 13:00:00,33.25,33.26,2,7.88
 18/10/2018 13:15:00,33.39,33.26,2,7.88
 18/10/2018 13:30:00,33.4,33.26,2,7.88
 18/10/2018 13:45:00,33.4,33.26,2,7.88
 18/10/2018 14:00:00,33.4,33.26,2,7.88
 18/10/2018 14:15:00,33.4,33.26,2,7.88
 18/10/2018 14:30:00,33.4,33.26,2,7.88
 18/10/2018 14:45:00,33.4,33.26,2,10.1
 18/10/2018 15:00:00,33.38,33.26,2,10.55
 18/10/2018 15:15:00,33.25,33.26,2,10.55
 18/10/2018 15:30:00,33.25,33.26,2,12.96
 18/10/2018 15:45:00,33.25,33.26,2,13.23
 18/10/2018 16:00:00,33.25,33.26,2,13.84
 18/10/2018 16:15:00,33.25,33.26,2,16.08
 18/10/2018 16:30:00,33.25,33.26,2,17.3
 18/10/2018 16:45:00,33.22,33.26,2,19.74
 18/10/2018 17:00:00,33.11,33.26,2,21.44
 18/10/2018 17:15:00,33.08,33.26,2,22.04
 18/10/2018 17:30:00,32.94,33.26,2,24.12
 18/10/2018 17:45:00,32.94,33.26,2,25.89
 18/10/2018 18:00:00,32.94,33.26,2,26.8
 18/10/2018 18:15:00,32.94,33.26,2,26.8
 18/10/2018 18:30:00,32.94,33.26,2,27.73
 18/10/2018 18:45:00,32.94,33.26,2,26.8
 18/10/2018 19:00:00,32.94,33.26,2,26.8
 18/10/2018 19:15:00,32.94,33.26,2,26.8
 18/10/2018 19:30:00,32.94,33.26,2,26.8
 18/10/2018 19:45:00,32.94,33.26,2,28.84
 18/10/2018 20:00:00,32.94,33.26,2,29.48
 18/10/2018 20:15:00,33.04,33.26,2,29.48
 18/10/2018 20:30:00,33.12,33.26,2,29.48
 18/10/2018 20:45:00,33.11,33.3,1,29.48
 18/10/2018 21:00:00,33.11,33.3,1,29.34
 18/10/2018 21:15:00,33.21,33.3,1,26.96
 18/10/2018 21:30:00,33.25,33.3,1,26.96
 18/10/2018 21:45:00,33.26,33.3,1,26.96
 18/10/2018 22:00:00,33.23,33.3,1,25.23
 18/10/2018 22:15:00,32.97,33.3,1,24.29
 18/10/2018 22:30:00,33.1,33.3,1,24.29
 18/10/2018 22:45:00,33.23,33.3,1,22.7
 18/10/2018 23:00:00,33.14,33.3,1,21.61
 18/10/2018 23:15:00,32.96,33.3,1,21.61
 18/10/2018 23:30:00,32.99,33.3,1,21.61
 18/10/2018 23:45:00,33.11,33.3,1,21.61
 19/10/2018 00:00:00,33.11,33.3,1,19.58
 19/10/2018 00:15:00,33.15,33.3,1,19.09
 19/10/2018 00:30:00,33.25,33.3,1,19.09
 19/10/2018 00:45:00,33.25,33.3,1,19.09
 19/10/2018 01:00:00,33.25,33.3,1,19.09
 19/10/2018 01:15:00,33.25,33.3,1,19.09
 19/10/2018 01:30:00,33.25,33.3,1,19.09
 19/10/2018 01:45:00,33.25,33.3,1,19.09
 19/10/2018 02:00:00,33.25,33.3,1,19.09
 19/10/2018 02:15:00,33.25,33.3,1,19.09
 19/10/2018 02:30:00,33.25,33.3,1,19.09
 19/10/2018 02:45:00,33.25,33.3,1,19.09
 19/10/2018 03:00:00,33.25,33.3,1,19.09
 19/10/2018 03:15:00,33.23,33.3,1,19.09
 19/10/2018 03:30:00,33.23,33.3,1,19.09
 19/10/2018 03:45:00,33.23,33.3,1,19.09
 19/10/2018 04:00:00,33.23,33.3,1,19.09
 19/10/2018 04:15:00,33.23,33.3,1,19.09
 19/10/2018 04:30:00,33.23,33.3,1,19.09
 19/10/2018 04:45:00,33.23,33.3,1,19.09
 19/10/2018 05:00:00,33.23,33.3,1,19.09
 19/10/2018 05:15:00,33.23,33.3,1,19.09
 19/10/2018 05:30:00,33.19,33.3,1,19.09
 19/10/2018 05:45:00,33.06,33.3,1,19.09
 19/10/2018 06:00:00,32.96,33.3,1,19.09
 19/10/2018 06:15:00,32.95,33.3,1,21.35
 19/10/2018 06:30:00,33.01,33.3,1,21.77
 19/10/2018 06:45:00,33.12,33.3,1,22.67
 19/10/2018 07:00:00,33.32,33.3,1,24.45
 19/10/2018 07:15:00,33.04,33.3,1,26.11
 19/10/2018 07:30:00,32.91,33.3,1,26.96
 19/10/2018 07:45:00,32.91,33.3,1,26.96
 19/10/2018 08:00:00,32.91,33.3,1,26.96
 19/10/2018 08:15:00,32.91,33.3,1,26.96
 19/10/2018 08:30:00,32.91,33.3,1,26.96
 19/10/2018 08:45:00,32.91,33.3,1,26.96
 19/10/2018 09:00:00,32.91,33.3,1,26.96
 19/10/2018 09:15:00,33.09,33.3,1,22.67
 19/10/2018 09:30:00,33.13,33.3,1,18.54
 19/10/2018 09:45:00,33.24,33.3,1,15.76
 19/10/2018 10:00:00,33.28,33.3,1,15.16
 19/10/2018 10:15:00,33.28,33.3,1,17.05
 19/10/2018 10:30:00,33.28,33.3,1,16.25
 19/10/2018 10:45:00,33.28,33.3,1,14.07
 19/10/2018 11:00:00,33.28,33.29,2,13.57
 19/10/2018 11:15:00,32.94,33.26,2,11.12
 19/10/2018 11:30:00,32.82,33.26,2,10.89
 19/10/2018 11:45:00,32.82,33.26,2,8.24
 19/10/2018 12:00:00,32.82,33.26,2,8.21
 19/10/2018 12:15:00,32.82,33.26,2,8.21
 19/10/2018 12:30:00,32.82,33.26,2,8.21
 19/10/2018 12:45:00,32.96,33.26,2,6.77
 19/10/2018 13:00:00,32.96,33.26,2,5.7
 19/10/2018 13:15:00,32.96,33.26,2,5.7
 19/10/2018 13:30:00,32.96,33.26,2,5.7
 19/10/2018 13:45:00,32.96,33.26,2,5.7
 19/10/2018 14:00:00,32.96,33.26,2,5.7
 19/10/2018 14:15:00,32.96,33.26,2,5.7
 19/10/2018 14:30:00,32.96,33.26,2,5.7
 19/10/2018 14:45:00,32.96,33.26,2,5.7
 19/10/2018 15:00:00,32.96,33.26,2,5.7
 19/10/2018 15:15:00,32.96,33.26,2,5.77
 19/10/2018 15:30:00,32.96,33.26,2,8.38
 19/10/2018 15:45:00,32.96,33.26,2,8.85
 19/10/2018 16:00:00,32.89,33.26,2,10.89
 19/10/2018 16:15:00,32.82,33.26,2,13.08
 19/10/2018 16:30:00,32.82,33.26,2,14.77
 19/10/2018 16:45:00,32.83,33.26,2,17.51
 19/10/2018 17:00:00,32.96,33.26,2,19.71
 19/10/2018 17:15:00,33.0,33.27,1,21.44
 19/10/2018 17:30:00,33.0,33.27,2,22.45
 19/10/2018 17:45:00,32.97,33.26,2,22.63
 19/10/2018 18:00:00,32.99,33.26,2,21.44
 19/10/2018 18:15:00,32.99,33.26,2,21.44
 19/10/2018 18:30:00,32.98,33.29,1,21.44
 19/10/2018 18:45:00,33.4,33.3,1,21.44
 19/10/2018 19:00:00,33.4,33.3,1,21.44
 19/10/2018 19:15:00,33.4,33.3,1,21.44
 19/10/2018 19:30:00,33.35,33.3,1,21.44
 19/10/2018 19:45:00,33.13,33.3,1,21.44
 19/10/2018 20:00:00,33.13,33.3,1,21.44
 19/10/2018 20:15:00,33.13,33.3,1,21.62
 19/10/2018 20:30:00,33.13,33.3,1,25.89
 19/10/2018 20:45:00,33.13,33.3,1,26.8
 19/10/2018 21:00:00,33.19,33.3,1,26.8
 19/10/2018 21:15:00,33.16,33.29,2,26.8
 19/10/2018 21:30:00,32.87,33.26,2,26.8
 19/10/2018 21:45:00,32.75,33.26,2,24.83
 19/10/2018 22:00:00,32.85,33.26,2,24.29
 19/10/2018 22:15:00,32.91,33.27,1,24.29
 19/10/2018 22:30:00,32.98,33.3,1,23.17
 19/10/2018 22:45:00,32.84,33.3,1,21.61
 19/10/2018 23:00:00,32.84,33.3,1,21.61
 19/10/2018 23:15:00,32.86,33.3,1,21.61
 19/10/2018 23:30:00,33.08,33.3,1,19.71
 19/10/2018 23:45:00,33.13,33.3,1,18.93
 20/10/2018 00:00:00,33.15,33.3,1,18.93
 20/10/2018 00:15:00,33.22,33.3,1,18.93
 20/10/2018 00:30:00,32.84,33.3,1,18.93
 20/10/2018 00:45:00,32.84,33.3,1,18.93
 20/10/2018 01:00:00,32.84,33.3,1,18.93
 20/10/2018 01:15:00,32.86,33.3,1,18.93
 20/10/2018 01:30:00,33.06,33.3,1,18.93
 20/10/2018 01:45:00,33.06,33.3,1,18.93
 20/10/2018 02:00:00,33.06,33.3,1,18.93
 20/10/2018 02:15:00,33.06,33.3,1,18.93
 20/10/2018 02:30:00,33.06,33.3,1,18.93
 20/10/2018 02:45:00,33.06,33.3,1,18.93
 20/10/2018 03:00:00,33.06,33.3,1,18.93
 20/10/2018 03:15:00,33.06,33.3,1,18.93
 20/10/2018 03:30:00,33.06,33.3,1,18.93
 20/10/2018 03:45:00,33.06,33.3,1,18.93
 20/10/2018 04:00:00,33.19,33.3,1,18.93
 20/10/2018 04:15:00,33.2,33.3,1,18.93
 20/10/2018 04:30:00,33.2,33.3,1,18.93
 20/10/2018 04:45:00,33.2,33.3,1,18.93
 20/10/2018 05:00:00,33.2,33.3,1,18.93
 20/10/2018 05:15:00,33.2,33.3,1,18.93
 20/10/2018 05:30:00,33.2,33.3,1,18.93
 20/10/2018 05:45:00,33.2,33.3,1,18.93
 20/10/2018 06:00:00,33.2,33.3,1,18.93
 20/10/2018 06:15:00,33.14,33.3,1,18.93
 20/10/2018 06:30:00,33.2,33.3,1,18.93
 20/10/2018 06:45:00,33.16,33.3,1,18.93
 20/10/2018 07:00:00,33.03,33.3,1,19.41
 20/10/2018 07:15:00,32.89,33.3,1,21.61
 20/10/2018 07:30:00,33.21,33.3,1,21.61
 20/10/2018 07:45:00,33.1,33.3,1,21.61
 20/10/2018 08:00:00,32.96,33.3,1,21.61
 20/10/2018 08:15:00,32.96,33.3,1,21.61
 20/10/2018 08:30:00,32.96,33.3,1,23.01
 20/10/2018 08:45:00,33.33,33.3,1,24.29
 20/10/2018 09:00:00,33.37,33.3,1,24.29
 20/10/2018 09:15:00,33.37,33.3,1,24.29
 20/10/2018 09:30:00,33.37,33.3,1,22.28
 20/10/2018 09:45:00,33.14,33.3,1,21.75
 20/10/2018 10:00:00,32.89,33.3,1,19.09
 20/10/2018 10:15:00,32.89,33.3,1,19.09
 20/10/2018 10:30:00,32.93,33.3,1,18.68
 20/10/2018 10:45:00,33.03,33.3,1,15.38
 20/10/2018 11:00:00,33.03,33.3,1,12.17
 20/10/2018 11:15:00,33.03,33.3,1,11.06
 20/10/2018 11:30:00,33.03,33.3,1,9.18
 20/10/2018 11:45:00,33.03,33.3,1,8.38
 20/10/2018 12:00:00,33.03,33.3,1,6.06
 20/10/2018 12:15:00,33.03,33.3,1,5.87
 20/10/2018 12:30:00,33.03,33.3,1,5.87
 20/10/2018 12:45:00,33.03,33.3,1,5.85
 20/10/2018 13:00:00,33.03,33.3,1,3.35
 20/10/2018 13:15:00,33.14,33.3,1,3.35
 20/10/2018 13:30:00,33.18,33.3,1,3.35
 20/10/2018 13:45:00,33.18,33.3,1,3.35
 20/10/2018 14:00:00,33.26,33.3,1,3.35
 20/10/2018 14:15:00,33.37,33.3,1,3.35
 20/10/2018 14:30:00,33.37,33.3,1,3.35
 20/10/2018 14:45:00,33.37,33.3,1,3.35
 20/10/2018 15:00:00,33.37,33.3,1,5.55
 20/10/2018 15:15:00,33.37,33.3,1,6.03
 20/10/2018 15:30:00,33.37,33.3,1,6.03
 20/10/2018 15:45:00,33.37,33.3,1,8.18
 20/10/2018 16:00:00,33.37,33.3,1,9.11
 20/10/2018 16:15:00,33.37,33.3,1,11.23
 20/10/2018 16:30:00,33.27,33.3,1,13.9
 20/10/2018 16:45:00,33.09,33.3,1,17.11
 20/10/2018 17:00:00,33.05,33.3,1,19.26
 20/10/2018 17:15:00,32.88,33.3,1,21.77
 20/10/2018 17:30:00,33.01,33.3,1,23.43
 20/10/2018 17:45:00,32.87,33.3,1,24.62
 20/10/2018 18:00:00,33.0,33.3,1,24.5
 20/10/2018 18:15:00,33.01,33.3,1,21.94
 20/10/2018 18:30:00,33.29,33.3,1,21.94
 20/10/2018 18:45:00,33.32,33.3,1,21.94
 20/10/2018 19:00:00,33.32,33.3,1,21.94
 20/10/2018 19:15:00,33.32,33.3,1,24.16
 20/10/2018 19:30:00,33.32,33.3,1,24.62
 20/10/2018 19:45:00,33.32,33.3,1,27.18
 20/10/2018 20:00:00,33.25,33.3,1,27.63
 20/10/2018 20:15:00,33.18,33.3,1,27.63
 20/10/2018 20:30:00,33.2,33.3,1,27.63
 20/10/2018 20:45:00,33.32,33.3,1,26.41
 20/10/2018 21:00:00,33.32,33.3,1,24.96
 20/10/2018 21:15:00,33.32,33.3,1,24.96
 20/10/2018 21:30:00,33.32,33.3,1,24.96
 20/10/2018 21:45:00,32.93,33.3,1,24.37
 20/10/2018 22:00:00,32.94,33.3,1,22.44
 20/10/2018 22:15:00,32.94,33.3,1,22.44
 20/10/2018 22:30:00,33.0,33.3,1,22.44
 20/10/2018 22:45:00,33.08,33.3,1,22.44
 20/10/2018 23:00:00,33.19,33.3,1,21.23
 20/10/2018 23:15:00,33.29,33.3,1,19.93
 20/10/2018 23:30:00,33.25,33.3,1,19.93
 20/10/2018 23:45:00,33.3,33.3,1,19.93
 21/10/2018 00:00:00,33.42,33.3,1,19.93
 21/10/2018 00:15:00,33.42,33.3,1,19.93
 21/10/2018 00:30:00,33.28,33.3,1,19.93
 21/10/2018 00:45:00,33.28,33.3,1,19.93
 21/10/2018 01:00:00,33.28,33.3,1,19.93
 21/10/2018 01:15:00,33.28,33.3,1,19.93
 21/10/2018 01:30:00,33.28,33.3,1,19.93
 21/10/2018 01:45:00,33.28,33.3,1,19.93
 21/10/2018 02:00:00,33.28,33.3,1,19.93
 21/10/2018 02:15:00,33.28,33.3,1,19.93
 21/10/2018 02:30:00,33.28,33.3,1,19.93
 21/10/2018 02:45:00,33.28,33.3,1,19.93
 21/10/2018 03:00:00,33.28,33.3,1,19.93
 21/10/2018 03:15:00,33.28,33.3,1,19.93
 21/10/2018 03:30:00,33.28,33.3,1,19.93
 21/10/2018 03:45:00,33.45,33.3,1,19.93
 21/10/2018 04:00:00,33.45,33.3,1,19.93
 21/10/2018 04:15:00,33.45,33.3,1,19.93
 21/10/2018 04:30:00,33.21,33.3,1,17.62
 21/10/2018 04:45:00,33.18,33.3,1,17.25
 21/10/2018 05:00:00,33.18,33.3,1,17.25
 21/10/2018 05:15:00,33.18,33.3,1,17.25
 21/10/2018 05:30:00,33.18,33.3,1,17.25
 21/10/2018 05:45:00,33.18,33.3,1,17.25
 21/10/2018 06:00:00,33.18,33.3,1,17.25
 21/10/2018 06:15:00,33.1,33.3,1,17.25
 21/10/2018 06:30:00,33.03,33.3,1,17.25
 21/10/2018 06:45:00,32.91,33.3,1,17.25
 21/10/2018 07:00:00,32.87,33.3,1,17.25
 21/10/2018 07:15:00,32.96,33.3,1,19.13
 21/10/2018 07:30:00,33.03,33.3,1,19.93
 21/10/2018 07:45:00,33.03,33.3,1,19.93
 21/10/2018 08:00:00,32.94,33.3,1,19.93
 21/10/2018 08:15:00,33.26,33.3,1,19.93
 21/10/2018 08:30:00,33.13,33.3,1,19.93
 21/10/2018 08:45:00,33.11,33.3,1,19.93
 21/10/2018 09:00:00,33.11,33.3,1,19.93
 21/10/2018 09:15:00,33.06,33.3,1,19.93
 21/10/2018 09:30:00,32.9,33.3,1,18.5
 21/10/2018 09:45:00,32.96,33.3,1,17.25
 21/10/2018 10:00:00,32.96,33.3,1,15.54
 21/10/2018 10:15:00,32.96,33.3,1,14.57
 21/10/2018 10:30:00,32.96,33.3,1,12.92
 21/10/2018 10:45:00,32.96,33.3,1,11.89
 21/10/2018 11:00:00,32.96,33.3,1,10.58
 21/10/2018 11:15:00,32.96,33.3,1,9.22
 21/10/2018 11:30:00,32.96,33.3,1,9.22
 21/10/2018 11:45:00,32.96,33.3,1,9.22
 21/10/2018 12:00:00,32.96,33.3,1,8.88
 21/10/2018 12:15:00,32.96,33.3,1,6.37
 21/10/2018 12:30:00,32.96,33.3,1,6.37
 21/10/2018 12:45:00,33.03,33.3,1,6.37
 21/10/2018 13:00:00,33.06,33.3,1,6.37
 21/10/2018 13:15:00,33.03,33.3,1,6.37
 21/10/2018 13:30:00,33.03,33.3,1,3.92
 21/10/2018 13:45:00,33.11,33.3,1,6.22
 21/10/2018 14:00:00,33.23,33.3,1,3.75
 21/10/2018 14:15:00,33.23,33.3,1,6.37
 21/10/2018 14:30:00,33.23,33.3,1,6.37
 21/10/2018 14:45:00,33.23,33.3,1,6.37
 21/10/2018 15:00:00,33.23,33.3,1,6.37
 21/10/2018 15:15:00,33.23,33.3,1,6.37
 21/10/2018 15:30:00,33.23,33.3,1,6.37
 21/10/2018 15:45:00,33.23,33.3,1,8.19
 21/10/2018 16:00:00,33.23,33.3,1,9.37
 21/10/2018 16:15:00,33.22,33.3,1,11.73
 21/10/2018 16:30:00,33.06,33.3,1,15.14
 21/10/2018 16:45:00,32.96,33.3,1,19.77
 21/10/2018 17:00:00,32.95,33.3,1,23.96
 21/10/2018 17:15:00,32.97,33.3,1,24.55
 21/10/2018 17:30:00,33.08,33.3,1,22.28
 21/10/2018 17:45:00,33.34,33.3,1,22.28
 21/10/2018 18:00:00,33.23,33.3,1,22.28
 21/10/2018 18:15:00,33.23,33.3,1,22.28
 21/10/2018 18:30:00,33.23,33.3,1,22.28
 21/10/2018 18:45:00,33.23,33.3,1,22.28
 21/10/2018 19:00:00,33.23,33.3,1,22.28
 21/10/2018 19:15:00,33.29,33.3,1,22.28
 21/10/2018 19:30:00,33.37,33.3,1,22.28
 21/10/2018 19:45:00,33.31,33.3,1,22.28
 21/10/2018 20:00:00,33.2,33.3,1,22.28
 21/10/2018 20:15:00,33.31,33.3,1,21.04
 21/10/2018 20:30:00,33.37,33.3,1,22.28
 21/10/2018 20:45:00,33.37,33.3,1,22.59
 21/10/2018 21:00:00,33.37,33.3,1,24.79
 21/10/2018 21:15:00,33.37,33.3,1,24.79
