DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 21/10/2018 21:30:00,33.37,33.3,1,24.79
 21/10/2018 21:45:00,33.31,33.3,1,24.19
 21/10/2018 22:00:00,33.03,33.3,1,22.28
 21/10/2018 22:15:00,33.03,33.3,1,22.28
 21/10/2018 22:30:00,33.03,33.3,1,22.28
 21/10/2018 22:45:00,33.16,33.3,1,20.95
 21/10/2018 23:00:00,33.18,33.3,1,19.76
 21/10/2018 23:15:00,33.22,33.3,1,19.76
 21/10/2018 23:30:00,33.39,33.3,1,19.76
 21/10/2018 23:45:00,33.47,33.3,1,19.76
 22/10/2018 00:00:00,33.35,33.3,1,18.51
 22/10/2018 00:00:00,33.35,33.3,1,18.51
 22/10/2018 00:15:00,32.79,33.3,1,16.92
 22/10/2018 00:30:00,32.86,33.3,1,16.92
 22/10/2018 00:45:00,32.94,33.3,1,16.92
 22/10/2018 01:00:00,32.94,33.3,1,16.92
 22/10/2018 01:15:00,32.94,33.3,1,16.92
 22/10/2018 01:30:00,32.94,33.3,1,16.92
 22/10/2018 01:45:00,33.04,33.3,1,18.54
 22/10/2018 02:00:00,33.08,33.3,1,19.43
 22/10/2018 02:15:00,33.08,33.3,1,19.43
 22/10/2018 02:30:00,33.08,33.3,1,19.43
 22/10/2018 02:45:00,33.08,33.3,1,19.43
 22/10/2018 03:00:00,33.17,33.3,1,19.43
 22/10/2018 03:15:00,33.25,33.3,1,19.43
 22/10/2018 03:30:00,33.25,33.3,1,19.43
 22/10/2018 03:45:00,33.25,33.3,1,19.43
 22/10/2018 04:00:00,33.25,33.3,1,19.43
 22/10/2018 04:15:00,33.25,33.3,1,19.43
 22/10/2018 04:30:00,33.25,33.3,1,19.43
 22/10/2018 04:45:00,33.25,33.3,1,19.43
 22/10/2018 05:00:00,33.25,33.3,1,19.43
 22/10/2018 05:15:00,33.1,33.3,1,18.67
 22/10/2018 05:30:00,33.06,33.3,1,16.75
 22/10/2018 05:45:00,33.02,33.3,1,17.67
 22/10/2018 06:00:00,33.18,33.3,1,19.26
 22/10/2018 06:15:00,33.42,33.3,1,21.71
 22/10/2018 06:30:00,33.3,33.3,1,21.94
 22/10/2018 06:45:00,33.2,33.3,1,24.13
 22/10/2018 07:00:00,33.15,33.3,1,24.62
 22/10/2018 07:15:00,33.17,33.3,1,25.92
 22/10/2018 07:30:00,33.18,33.3,1,27.13
 22/10/2018 07:45:00,33.06,33.3,1,27.13
 22/10/2018 08:00:00,33.2,33.3,1,27.13
 22/10/2018 08:15:00,33.2,33.3,1,27.13
 22/10/2018 08:30:00,33.2,33.3,1,27.13
 22/10/2018 08:45:00,33.24,33.3,1,26.38
 22/10/2018 09:00:00,33.4,33.3,1,24.06
 22/10/2018 09:15:00,33.19,33.3,1,21.35
 22/10/2018 09:30:00,33.03,33.3,1,18.14
 22/10/2018 09:45:00,33.03,33.3,1,16.92
 22/10/2018 10:00:00,33.03,33.3,1,16.87
 22/10/2018 10:15:00,33.15,33.3,1,14.24
 22/10/2018 10:30:00,33.2,33.3,1,13.41
 22/10/2018 10:45:00,33.2,33.3,1,11.73
 22/10/2018 11:00:00,33.2,33.3,1,11.5
 22/10/2018 11:15:00,33.2,33.3,1,9.05
 22/10/2018 11:30:00,33.2,33.3,1,9.05
 22/10/2018 11:45:00,33.2,33.3,1,9.05
 22/10/2018 12:00:00,33.12,33.3,1,6.5
 22/10/2018 12:15:00,33.03,33.3,1,6.37
 22/10/2018 12:30:00,33.03,33.3,1,6.37
 22/10/2018 12:45:00,33.03,33.3,1,6.37
 22/10/2018 13:00:00,33.03,33.3,1,6.37
 22/10/2018 13:15:00,33.03,33.3,1,6.37
 22/10/2018 13:30:00,33.13,33.3,1,6.37
 22/10/2018 13:45:00,33.2,33.3,1,7.26
 22/10/2018 14:00:00,33.2,33.3,1,8.18
 22/10/2018 14:15:00,33.2,33.3,1,6.54
 22/10/2018 14:30:00,33.2,33.3,1,6.54
 22/10/2018 14:45:00,33.2,33.3,1,6.54
 22/10/2018 15:00:00,33.2,33.3,1,6.54
 22/10/2018 15:15:00,33.2,33.3,1,7.88
 22/10/2018 15:30:00,33.2,33.3,1,9.22
 22/10/2018 15:45:00,33.2,33.3,1,10.81
 22/10/2018 16:00:00,33.2,33.3,1,12.63
 22/10/2018 16:15:00,33.2,33.3,1,14.88
 22/10/2018 16:30:00,33.2,33.3,1,17.34
 22/10/2018 16:45:00,33.06,33.3,1,19.43
 22/10/2018 17:00:00,33.06,33.3,1,22.01
 22/10/2018 17:15:00,33.15,33.3,1,23.38
 22/10/2018 17:30:00,33.23,33.3,1,24.79
 22/10/2018 17:45:00,33.23,33.3,1,26.7
 22/10/2018 18:00:00,33.12,33.3,1,27.47
 22/10/2018 18:15:00,33.08,33.3,1,27.47
 22/10/2018 18:30:00,33.08,33.3,1,27.47
 22/10/2018 18:45:00,33.08,33.3,1,27.47
 22/10/2018 19:00:00,33.08,33.3,1,27.47
 22/10/2018 19:15:00,32.98,33.3,1,29.85
 22/10/2018 19:30:00,33.08,33.3,1,30.15
 22/10/2018 19:45:00,33.18,33.3,1,30.15
 22/10/2018 20:00:00,33.28,33.3,1,30.15
 22/10/2018 20:15:00,33.18,33.3,1,30.15
 22/10/2018 20:30:00,33.25,33.3,1,30.15
 22/10/2018 20:45:00,33.32,33.3,1,30.15
 22/10/2018 21:00:00,33.32,33.3,1,30.15
 22/10/2018 21:15:00,33.3,33.3,1,29.17
 22/10/2018 21:30:00,33.16,33.3,1,26.8
 22/10/2018 21:45:00,33.22,33.3,1,26.8
 22/10/2018 22:00:00,33.32,33.3,1,26.8
 22/10/2018 22:15:00,33.32,33.3,1,25.29
 22/10/2018 22:30:00,33.33,33.3,1,24.12
 22/10/2018 22:45:00,33.18,33.3,1,24.12
 22/10/2018 23:00:00,33.12,33.3,1,23.26
 22/10/2018 23:15:00,33.25,33.3,1,21.44
 22/10/2018 23:30:00,33.25,33.3,1,21.44
 22/10/2018 23:45:00,33.25,33.3,1,21.44
 23/10/2018 00:00:00,33.32,33.3,1,21.44
 23/10/2018 00:15:00,33.37,33.3,1,21.44
 23/10/2018 00:30:00,33.26,33.3,1,21.44
 23/10/2018 00:45:00,33.11,33.3,1,21.44
 23/10/2018 01:00:00,33.11,33.3,1,21.44
 23/10/2018 01:15:00,33.03,33.3,1,21.44
 23/10/2018 01:30:00,32.91,33.3,1,21.44
 23/10/2018 01:45:00,32.94,33.3,1,21.44
 23/10/2018 02:00:00,33.08,33.3,1,21.44
 23/10/2018 02:15:00,33.08,33.3,1,21.44
 23/10/2018 02:30:00,33.08,33.3,1,21.44
 23/10/2018 02:45:00,33.08,33.3,1,21.44
 23/10/2018 03:00:00,33.12,33.3,1,21.44
 23/10/2018 03:15:00,33.23,33.3,1,21.44
 23/10/2018 03:30:00,33.23,33.3,1,21.44
 23/10/2018 03:45:00,33.23,33.3,1,20.82
 23/10/2018 04:00:00,33.23,33.3,1,18.76
 23/10/2018 04:15:00,33.23,33.3,1,18.76
 23/10/2018 04:30:00,33.23,33.3,1,18.76
 23/10/2018 04:45:00,33.23,33.3,1,18.76
 23/10/2018 05:00:00,33.23,33.3,1,18.76
 23/10/2018 05:15:00,33.23,33.3,1,18.76
 23/10/2018 05:30:00,33.34,33.3,1,18.76
 23/10/2018 05:45:00,33.45,33.3,1,18.76
 23/10/2018 06:00:00,33.28,33.3,1,18.76
 23/10/2018 06:15:00,33.12,33.3,1,20.79
 23/10/2018 06:30:00,33.08,33.3,1,21.27
 23/10/2018 06:45:00,32.97,33.3,1,22.69
 23/10/2018 07:00:00,33.01,33.3,1,23.95
 23/10/2018 07:15:00,32.86,33.3,1,25.52
 23/10/2018 07:30:00,32.84,33.3,1,26.63
 23/10/2018 07:45:00,32.84,33.3,1,26.63
 23/10/2018 08:00:00,32.93,33.3,1,28.56
 23/10/2018 08:15:00,32.99,33.3,1,29.64
 23/10/2018 08:30:00,32.99,33.3,1,29.64
 23/10/2018 08:45:00,33.0,33.3,1,29.64
 23/10/2018 09:00:00,33.16,33.3,1,27.11
 23/10/2018 09:15:00,33.16,33.3,1,26.96
 23/10/2018 09:30:00,33.16,33.3,1,24.43
 23/10/2018 09:45:00,33.28,33.3,1,21.21
 23/10/2018 10:00:00,33.32,33.3,1,18.93
 23/10/2018 10:15:00,33.25,33.3,1,18.93
 23/10/2018 10:30:00,33.25,33.3,1,18.93
 23/10/2018 10:45:00,33.25,33.3,1,18.93
 23/10/2018 11:00:00,33.25,33.3,1,18.93
 23/10/2018 11:15:00,33.25,33.3,1,18.93
 23/10/2018 11:30:00,33.25,33.3,1,18.93
 23/10/2018 11:45:00,33.25,33.3,1,18.93
 23/10/2018 12:00:00,33.25,33.3,1,17.3
 23/10/2018 12:15:00,33.25,33.3,1,16.25
 23/10/2018 12:30:00,33.25,33.3,1,14.26
 23/10/2018 12:45:00,33.39,33.3,1,13.57
 23/10/2018 13:00:00,33.42,33.3,1,13.57
 23/10/2018 13:15:00,33.42,33.3,1,13.57
 23/10/2018 13:30:00,33.32,33.3,1,13.57
 23/10/2018 13:45:00,33.3,33.3,1,13.57
 23/10/2018 14:00:00,33.3,33.3,1,13.57
 23/10/2018 14:15:00,33.3,33.3,1,13.57
 23/10/2018 14:30:00,33.3,33.3,1,13.57
 23/10/2018 14:45:00,33.27,33.3,1,13.57
 23/10/2018 15:00:00,33.2,33.3,1,15.51
 23/10/2018 15:15:00,33.28,33.3,1,18.3
 23/10/2018 15:30:00,33.28,33.3,1,18.93
 23/10/2018 15:45:00,33.28,33.3,1,18.93
 23/10/2018 16:00:00,33.2,33.3,1,21.22
 23/10/2018 16:15:00,33.04,33.3,1,22.82
 23/10/2018 16:30:00,32.96,33.3,1,24.29
 23/10/2018 16:45:00,32.96,33.3,1,24.29
 23/10/2018 17:00:00,32.96,33.3,1,24.29
 23/10/2018 17:15:00,32.96,33.3,1,24.29
 23/10/2018 17:30:00,32.96,33.3,1,24.29
 23/10/2018 17:45:00,32.95,33.3,1,24.29
 23/10/2018 18:00:00,32.77,33.3,1,24.29
 23/10/2018 18:15:00,32.85,33.3,1,25.59
 23/10/2018 18:30:00,32.99,33.3,1,27.13
 23/10/2018 18:45:00,32.99,33.3,1,27.13
 23/10/2018 19:00:00,33.13,33.3,1,27.13
 23/10/2018 19:15:00,33.16,33.3,1,27.13
 23/10/2018 19:30:00,33.26,33.3,1,27.28
 23/10/2018 19:45:00,33.3,33.3,1,29.81
 23/10/2018 20:00:00,33.3,33.3,1,29.81
 23/10/2018 20:15:00,33.21,33.3,1,29.81
 23/10/2018 20:30:00,33.28,33.3,1,29.81
 23/10/2018 20:45:00,33.22,33.3,1,29.81
 23/10/2018 21:00:00,33.23,33.3,1,29.81
 23/10/2018 21:15:00,33.31,33.3,1,28.72
 23/10/2018 21:30:00,33.09,33.3,1,27.47
 23/10/2018 21:45:00,33.25,33.3,1,26.59
 23/10/2018 22:00:00,33.25,33.3,1,24.96
 23/10/2018 22:15:00,33.3,33.3,1,24.96
 23/10/2018 22:30:00,33.3,33.3,1,23.84
 23/10/2018 22:45:00,33.16,33.3,1,22.44
 23/10/2018 23:00:00,33.16,33.3,1,22.44
 23/10/2018 23:15:00,33.2,33.3,1,22.44
 23/10/2018 23:30:00,33.32,33.3,1,21.01
 23/10/2018 23:45:00,33.36,33.3,1,19.93
 24/10/2018 00:00:00,33.25,33.3,1,19.93
 24/10/2018 00:15:00,33.25,33.3,1,19.93
 24/10/2018 00:30:00,33.25,33.3,1,19.93
 24/10/2018 00:45:00,33.25,33.3,1,19.93
 24/10/2018 01:00:00,33.25,33.3,1,19.93
 24/10/2018 01:15:00,33.2,33.3,1,19.93
 24/10/2018 01:30:00,33.13,33.3,1,19.93
 24/10/2018 01:45:00,33.13,33.3,1,19.93
 24/10/2018 02:00:00,33.13,33.3,1,19.93
 24/10/2018 02:15:00,33.13,33.3,1,19.93
 24/10/2018 02:30:00,33.24,33.3,1,19.93
 24/10/2018 02:45:00,33.41,33.3,1,19.93
 24/10/2018 03:00:00,33.49,33.3,1,19.93
 24/10/2018 03:15:00,33.49,33.3,1,19.93
 24/10/2018 03:30:00,33.49,33.3,1,19.93
 24/10/2018 03:45:00,33.49,33.3,1,19.93
 24/10/2018 04:00:00,33.49,33.3,1,19.93
 24/10/2018 04:15:00,33.49,33.3,1,19.93
 24/10/2018 04:30:00,33.49,33.3,1,19.93
 24/10/2018 04:45:00,33.43,33.3,1,19.93
 24/10/2018 05:00:00,33.37,33.3,1,19.93
 24/10/2018 05:15:00,33.37,33.3,1,19.93
 24/10/2018 05:30:00,33.25,33.3,1,19.93
 24/10/2018 05:45:00,33.23,33.3,1,19.93
 24/10/2018 06:00:00,33.2,33.3,1,19.93
 24/10/2018 06:15:00,32.99,33.3,1,21.68
 24/10/2018 06:30:00,32.94,33.3,1,22.44
 24/10/2018 06:45:00,32.94,33.3,1,24.0
 24/10/2018 07:00:00,32.94,33.3,1,24.96
 24/10/2018 07:15:00,32.93,33.3,1,26.24
 24/10/2018 07:30:00,32.86,33.3,1,27.47
 24/10/2018 07:45:00,33.01,33.3,1,27.47
 24/10/2018 08:00:00,33.01,33.3,1,27.47
 24/10/2018 08:15:00,32.92,33.3,1,27.47
 24/10/2018 08:30:00,32.82,33.27,2,27.47
 24/10/2018 08:45:00,32.82,33.26,2,27.47
 24/10/2018 09:00:00,32.82,33.26,2,27.01
 24/10/2018 09:15:00,32.83,33.26,2,24.79
 24/10/2018 09:30:00,32.96,33.26,2,22.43
 24/10/2018 09:45:00,33.03,33.3,1,20.66
 24/10/2018 10:00:00,33.11,33.3,1,19.34
 24/10/2018 10:15:00,33.17,33.3,1,16.75
 24/10/2018 10:30:00,33.28,33.3,1,14.39
 24/10/2018 10:45:00,33.28,33.3,1,11.98
 24/10/2018 11:00:00,33.28,33.3,1,11.56
 24/10/2018 11:15:00,33.28,33.3,1,11.56
 24/10/2018 11:30:00,33.28,33.3,1,11.56
 24/10/2018 11:45:00,33.28,33.3,1,9.67
 24/10/2018 12:00:00,33.28,33.3,1,8.88
 24/10/2018 12:15:00,33.28,33.3,1,8.88
 24/10/2018 12:30:00,33.28,33.3,1,6.95
 24/10/2018 12:45:00,33.28,33.3,1,7.44
 24/10/2018 13:00:00,33.28,33.3,1,11.16
 24/10/2018 13:15:00,33.34,33.3,1,11.56
 24/10/2018 13:30:00,33.42,33.3,1,10.27
 24/10/2018 13:45:00,33.42,33.3,1,9.05
 24/10/2018 14:00:00,33.42,33.3,1,9.05
 24/10/2018 14:15:00,33.39,33.3,1,9.05
 24/10/2018 14:30:00,33.28,33.3,1,9.05
 24/10/2018 14:45:00,33.28,33.3,1,9.05
 24/10/2018 15:00:00,33.28,33.3,1,9.98
 24/10/2018 15:15:00,33.39,33.3,1,11.73
 24/10/2018 15:30:00,33.45,33.3,1,11.73
 24/10/2018 15:45:00,33.45,33.3,1,11.82
 24/10/2018 16:00:00,33.41,33.3,1,14.24
 24/10/2018 16:15:00,33.25,33.3,1,15.64
 24/10/2018 16:30:00,33.25,33.3,1,17.81
 24/10/2018 16:45:00,33.24,33.3,1,20.23
 24/10/2018 17:00:00,33.13,33.3,1,23.54
 24/10/2018 17:15:00,33.13,33.3,1,24.79
 24/10/2018 17:30:00,32.97,33.3,1,26.96
 24/10/2018 17:45:00,32.96,33.3,1,27.3
 24/10/2018 18:00:00,32.83,33.3,1,27.78
 24/10/2018 18:15:00,32.8,33.3,1,27.3
 24/10/2018 18:30:00,33.03,33.3,1,27.3
 24/10/2018 18:45:00,33.03,33.3,1,27.3
 24/10/2018 19:00:00,33.03,33.3,1,27.3
 24/10/2018 19:15:00,33.03,33.3,1,27.3
 24/10/2018 19:30:00,33.13,33.3,1,27.3
 24/10/2018 19:45:00,33.2,33.3,1,29.47
 24/10/2018 20:00:00,33.2,33.3,1,29.98
 24/10/2018 20:15:00,33.23,33.3,1,29.98
 24/10/2018 20:30:00,33.4,33.3,1,29.98
 24/10/2018 20:45:00,33.4,33.3,1,29.98
 24/10/2018 21:00:00,33.4,33.3,1,29.98
 24/10/2018 21:15:00,33.4,33.3,1,29.98
 24/10/2018 21:30:00,33.39,33.3,1,29.16
 24/10/2018 21:45:00,33.13,33.3,1,27.47
 24/10/2018 22:00:00,33.16,33.3,1,27.09
 24/10/2018 22:15:00,33.28,33.3,1,24.96
 24/10/2018 22:30:00,33.28,33.3,1,24.96
 24/10/2018 22:45:00,33.31,33.3,1,24.96
 24/10/2018 23:00:00,33.45,33.3,1,23.35
 24/10/2018 23:15:00,33.18,33.3,1,22.44
 24/10/2018 23:30:00,33.01,33.3,1,22.44
 24/10/2018 23:45:00,32.84,33.3,1,21.54
 25/10/2018 00:00:00,32.84,33.3,1,19.76
 25/10/2018 00:15:00,32.96,33.3,1,19.76
 25/10/2018 00:30:00,33.02,33.3,1,19.76
 25/10/2018 00:45:00,33.11,33.3,1,19.76
 25/10/2018 01:00:00,33.11,33.3,1,19.76
 25/10/2018 01:15:00,32.92,33.3,1,19.76
 25/10/2018 01:30:00,32.91,33.3,1,19.76
 25/10/2018 01:45:00,32.91,33.3,1,19.76
 25/10/2018 02:00:00,32.91,33.3,1,19.76
 25/10/2018 02:15:00,32.91,33.3,1,19.76
 25/10/2018 02:30:00,32.91,33.3,1,19.76
 25/10/2018 02:45:00,32.91,33.3,1,19.76
 25/10/2018 03:00:00,32.91,33.3,1,19.76
 25/10/2018 03:15:00,32.93,33.3,1,19.76
 25/10/2018 03:30:00,33.03,33.3,1,19.76
 25/10/2018 03:45:00,33.03,33.3,1,19.76
 25/10/2018 04:00:00,33.09,33.3,1,19.76
 25/10/2018 04:15:00,33.23,33.3,1,19.76
 25/10/2018 04:30:00,33.23,33.3,1,19.76
 25/10/2018 04:45:00,33.09,33.3,1,19.76
 25/10/2018 05:00:00,33.06,33.3,1,19.76
 25/10/2018 05:15:00,33.0,33.3,1,19.76
 25/10/2018 05:30:00,32.91,33.3,1,19.76
 25/10/2018 05:45:00,32.91,33.3,1,19.76
 25/10/2018 06:00:00,32.91,33.3,1,20.95
 25/10/2018 06:15:00,33.07,33.3,1,22.28
 25/10/2018 06:30:00,33.23,33.3,1,23.78
 25/10/2018 06:45:00,33.19,33.3,1,24.79
 25/10/2018 07:00:00,33.04,33.3,1,26.74
 25/10/2018 07:15:00,33.31,33.3,1,27.3
 25/10/2018 07:30:00,33.42,33.3,1,27.3
 25/10/2018 07:45:00,33.34,33.3,1,27.3
 25/10/2018 08:00:00,33.28,33.3,1,27.3
 25/10/2018 08:15:00,33.28,33.3,1,27.3
 25/10/2018 08:30:00,33.28,33.3,1,27.3
 25/10/2018 08:45:00,33.28,33.3,1,27.3
 25/10/2018 09:00:00,33.28,33.3,2,27.3
 25/10/2018 09:15:00,33.28,33.26,2,27.3
 25/10/2018 09:30:00,33.28,33.26,2,26.87
 25/10/2018 09:45:00,33.28,33.26,2,24.25
 25/10/2018 10:00:00,33.28,33.26,2,22.28
 25/10/2018 10:15:00,33.28,33.26,2,20.09
 25/10/2018 10:30:00,33.31,33.26,2,17.9
 25/10/2018 10:45:00,33.42,33.26,2,16.5
 25/10/2018 11:00:00,33.42,33.27,1,14.57
 25/10/2018 11:15:00,33.42,33.3,1,13.95
 25/10/2018 11:30:00,33.42,33.3,1,11.89
 25/10/2018 11:45:00,33.42,33.3,1,11.89
 25/10/2018 12:00:00,33.42,33.3,1,11.89
 25/10/2018 12:15:00,33.37,33.3,1,11.89
 25/10/2018 12:30:00,33.23,33.3,1,11.89
 25/10/2018 12:45:00,33.23,33.3,1,11.89
 25/10/2018 13:00:00,33.23,33.3,1,11.89
 25/10/2018 13:15:00,33.23,33.3,1,11.89
 25/10/2018 13:30:00,33.23,33.3,1,11.89
 25/10/2018 13:45:00,33.23,33.3,1,11.89
 25/10/2018 14:00:00,33.23,33.3,1,14.1
 25/10/2018 14:15:00,33.23,33.3,1,16.76
 25/10/2018 14:30:00,33.23,33.3,1,18.0
 25/10/2018 14:45:00,33.23,33.3,1,19.93
 25/10/2018 15:00:00,33.23,33.3,1,22.2
 25/10/2018 15:15:00,33.18,33.3,1,22.61
 25/10/2018 15:30:00,33.06,33.3,1,23.99
 25/10/2018 15:45:00,33.06,33.3,1,25.12
 25/10/2018 16:00:00,33.06,33.3,1,25.12
 25/10/2018 16:15:00,33.06,33.3,1,25.16
 25/10/2018 16:30:00,33.06,33.3,1,27.8
 25/10/2018 16:45:00,33.03,33.3,1,27.8
 25/10/2018 17:00:00,32.94,33.3,1,27.8
 25/10/2018 17:15:00,32.94,33.3,1,27.8
 25/10/2018 17:30:00,32.94,33.3,1,27.8
 25/10/2018 17:45:00,32.94,33.3,1,29.4
 25/10/2018 18:00:00,32.94,33.3,1,30.48
 25/10/2018 18:15:00,32.94,33.3,1,30.48
 25/10/2018 18:30:00,32.94,33.3,1,30.48
 25/10/2018 18:45:00,32.85,33.3,1,30.48
 25/10/2018 19:00:00,32.82,33.3,1,30.48
 25/10/2018 19:15:00,32.96,33.3,1,30.03
 25/10/2018 19:30:00,32.99,33.3,1,30.48
 25/10/2018 19:45:00,32.99,33.3,1,30.48
 25/10/2018 20:00:00,32.99,33.3,1,30.48
 25/10/2018 20:15:00,32.99,33.3,1,30.48
 25/10/2018 20:30:00,32.99,33.3,1,30.48
 25/10/2018 20:45:00,32.99,33.3,1,30.48
 25/10/2018 21:00:00,33.09,33.3,1,30.48
 25/10/2018 21:15:00,33.18,33.3,1,29.37
 25/10/2018 21:30:00,33.18,33.3,1,27.8
 25/10/2018 21:45:00,33.23,33.3,1,27.8
 25/10/2018 22:00:00,33.34,33.3,1,27.8
 25/10/2018 22:15:00,33.33,33.3,1,26.37
 25/10/2018 22:30:00,33.34,33.3,1,25.29
 25/10/2018 22:45:00,33.41,33.3,1,25.29
 25/10/2018 23:00:00,33.23,33.3,1,22.83
 25/10/2018 23:15:00,33.23,33.3,1,22.78
 25/10/2018 23:30:00,33.35,33.3,1,22.78
 25/10/2018 23:45:00,33.37,33.3,1,22.78
 26/10/2018 00:00:00,33.37,33.3,1,22.78
 26/10/2018 00:15:00,33.37,33.3,1,22.78
 26/10/2018 00:30:00,33.27,33.3,1,22.34
 26/10/2018 00:45:00,33.02,33.3,1,20.1
 26/10/2018 01:00:00,33.03,33.3,1,20.1
 26/10/2018 01:15:00,33.03,33.3,1,20.1
 26/10/2018 01:30:00,33.03,33.3,1,20.1
 26/10/2018 01:45:00,33.03,33.3,1,20.1
 26/10/2018 02:00:00,33.03,33.3,1,20.1
 26/10/2018 02:15:00,33.03,33.3,1,22.46
 26/10/2018 02:30:00,33.03,33.3,1,22.78
 26/10/2018 02:45:00,33.03,33.3,1,22.78
 26/10/2018 03:00:00,33.22,33.3,1,22.78
 26/10/2018 03:15:00,33.23,33.3,1,22.78
 26/10/2018 03:30:00,33.23,33.3,1,22.78
 26/10/2018 03:45:00,33.23,33.3,1,22.78
 26/10/2018 04:00:00,33.23,33.3,1,22.78
 26/10/2018 04:15:00,33.23,33.3,1,20.6
 26/10/2018 04:30:00,33.23,33.3,1,20.1
 26/10/2018 04:45:00,33.23,33.3,1,20.1
 26/10/2018 05:00:00,33.23,33.3,1,20.1
 26/10/2018 05:15:00,33.15,33.3,1,20.1
 26/10/2018 05:30:00,33.23,33.3,1,20.1
 26/10/2018 05:45:00,33.23,33.3,1,20.1
 26/10/2018 06:00:00,33.2,33.3,1,20.1
 26/10/2018 06:15:00,32.97,33.3,1,21.93
 26/10/2018 06:30:00,32.91,33.3,1,22.78
 26/10/2018 06:45:00,32.95,33.3,1,24.55
 26/10/2018 07:00:00,33.03,33.3,1,25.63
 26/10/2018 07:15:00,33.18,33.3,1,26.72
 26/10/2018 07:30:00,33.37,33.3,1,28.47
 26/10/2018 07:45:00,33.3,33.3,1,28.47
 26/10/2018 08:00:00,33.3,33.3,1,28.47
 26/10/2018 08:15:00,33.24,33.3,1,28.47
 26/10/2018 08:30:00,33.13,33.3,1,28.47
 26/10/2018 08:45:00,33.13,33.3,1,28.47
 26/10/2018 09:00:00,33.13,33.3,1,28.47
 26/10/2018 09:15:00,33.13,33.3,1,28.47
 26/10/2018 09:30:00,33.25,33.3,1,26.58
 26/10/2018 09:45:00,33.4,33.3,1,22.53
 26/10/2018 10:00:00,33.4,33.3,1,20.27
 26/10/2018 10:15:00,33.35,33.3,1,19.74
 26/10/2018 10:30:00,33.17,33.3,1,17.03
 26/10/2018 10:45:00,33.01,33.3,1,14.74
 26/10/2018 11:00:00,33.01,33.3,1,13.78
 26/10/2018 11:15:00,33.01,33.3,1,13.87
 26/10/2018 11:30:00,33.01,33.3,1,13.17
 26/10/2018 11:45:00,33.01,33.3,1,11.85
 26/10/2018 12:00:00,33.13,33.3,1,9.04
 26/10/2018 12:15:00,33.18,33.3,1,10.24
 26/10/2018 12:30:00,33.18,33.3,1,13.64
 26/10/2018 12:45:00,33.18,33.3,1,14.0
 26/10/2018 13:00:00,33.18,33.3,1,15.14
 26/10/2018 13:15:00,33.18,33.3,1,12.04
 26/10/2018 13:30:00,33.18,33.3,1,12.77
 26/10/2018 13:45:00,33.18,33.3,1,16.89
 26/10/2018 14:00:00,33.18,33.3,1,12.82
 26/10/2018 14:15:00,33.18,33.3,1,13.46
 26/10/2018 14:30:00,33.26,33.3,1,11.57
 26/10/2018 14:45:00,33.32,33.3,1,13.72
 26/10/2018 15:00:00,33.23,33.3,1,18.39
 26/10/2018 15:15:00,33.16,33.3,1,15.91
 26/10/2018 15:30:00,33.16,33.3,1,12.65
 26/10/2018 15:45:00,33.16,33.3,1,14.69
 26/10/2018 16:00:00,33.16,33.3,1,16.22
 26/10/2018 16:15:00,33.23,33.3,1,17.76
 26/10/2018 16:30:00,33.32,33.3,1,18.62
 26/10/2018 16:45:00,33.14,33.3,1,21.75
 26/10/2018 17:00:00,32.86,33.3,1,25.38
 26/10/2018 17:15:00,32.82,33.3,1,25.63
 26/10/2018 17:30:00,32.82,33.3,1,26.17
 26/10/2018 17:45:00,32.88,33.3,1,28.14
 26/10/2018 18:00:00,32.96,33.3,1,28.14
 26/10/2018 18:15:00,32.96,33.3,1,28.95
 26/10/2018 18:30:00,32.96,33.3,1,30.49
 26/10/2018 18:45:00,32.96,33.3,1,27.97
 26/10/2018 19:00:00,33.01,33.3,1,27.97
 26/10/2018 19:15:00,33.13,33.3,1,27.97
 26/10/2018 19:30:00,33.28,33.3,1,27.97
 26/10/2018 19:45:00,33.3,33.3,1,27.97
 26/10/2018 20:00:00,33.35,33.3,1,27.97
 26/10/2018 20:15:00,33.31,33.3,1,27.97
 26/10/2018 20:30:00,33.25,33.3,1,30.61
 26/10/2018 20:45:00,33.26,33.3,1,30.65
 26/10/2018 21:00:00,33.42,33.3,1,30.65
 26/10/2018 21:15:00,33.27,33.3,1,29.07
 26/10/2018 21:30:00,32.93,33.3,1,27.63
 26/10/2018 21:45:00,33.03,33.3,1,27.63
 26/10/2018 22:00:00,32.89,33.3,1,26.84
 26/10/2018 22:15:00,32.89,33.3,1,25.12
 26/10/2018 22:30:00,33.01,33.3,1,25.12
 26/10/2018 22:45:00,33.11,33.3,1,24.97
 26/10/2018 23:00:00,33.22,33.3,1,22.61
 26/10/2018 23:15:00,33.35,33.3,1,22.61
 26/10/2018 23:30:00,33.35,33.3,1,22.61
 26/10/2018 23:45:00,33.35,33.3,1,22.61
 27/10/2018 00:00:00,33.37,33.3,1,22.61
 27/10/2018 00:15:00,33.35,33.3,1,22.61
 27/10/2018 00:30:00,33.35,33.3,1,22.61
 27/10/2018 00:45:00,33.35,33.3,1,22.61
 27/10/2018 01:00:00,33.35,33.3,1,22.61
 27/10/2018 01:15:00,33.35,33.3,1,22.61
 27/10/2018 01:30:00,33.35,33.3,1,22.61
 27/10/2018 01:45:00,33.19,33.3,1,22.61
 27/10/2018 02:00:00,33.18,33.3,1,22.61
 27/10/2018 02:15:00,33.18,33.3,1,22.61
 27/10/2018 02:30:00,33.18,33.3,1,22.61
 27/10/2018 02:45:00,33.24,33.3,1,22.89
 27/10/2018 03:00:00,33.27,33.3,1,22.95
 27/10/2018 03:15:00,33.4,33.3,1,22.95
 27/10/2018 03:30:00,33.4,33.3,1,22.95
 27/10/2018 03:45:00,33.4,33.3,1,22.95
 27/10/2018 04:00:00,33.03,33.3,1,22.95
 27/10/2018 04:15:00,32.99,33.3,1,21.9
 27/10/2018 04:30:00,32.99,33.3,1,20.43
 27/10/2018 04:45:00,33.03,33.3,1,20.43
 27/10/2018 05:00:00,33.11,33.3,1,20.43
 27/10/2018 05:15:00,32.97,33.3,1,20.43
 27/10/2018 05:30:00,32.99,33.3,1,20.43
 27/10/2018 05:45:00,32.99,33.3,1,20.43
 27/10/2018 06:00:00,32.99,33.3,1,20.43
 27/10/2018 06:15:00,32.92,33.3,1,20.43
 27/10/2018 06:30:00,33.24,33.3,1,20.43
 27/10/2018 06:45:00,33.19,33.3,1,20.43
 27/10/2018 07:00:00,33.13,33.3,1,20.43
 27/10/2018 07:15:00,33.04,33.3,1,22.85
 27/10/2018 07:30:00,33.13,33.3,1,23.11
 27/10/2018 07:45:00,33.4,33.3,1,24.11
 27/10/2018 08:00:00,33.36,33.3,1,25.79
 27/10/2018 08:15:00,33.12,33.3,1,25.79
 27/10/2018 08:30:00,33.34,33.3,1,25.79
 27/10/2018 08:45:00,33.4,33.3,1,25.79
 27/10/2018 09:00:00,33.4,33.3,1,25.79
 27/10/2018 09:15:00,33.4,33.3,1,23.25
 27/10/2018 09:30:00,33.4,33.3,1,20.77
 27/10/2018 09:45:00,33.3,33.3,1,19.59
 27/10/2018 10:00:00,33.18,33.3,1,16.55
 27/10/2018 10:15:00,33.18,33.3,1,15.58
 27/10/2018 10:30:00,33.2,33.3,1,14.17
 27/10/2018 10:45:00,33.35,33.3,1,13.59
 27/10/2018 11:00:00,33.35,33.3,1,13.73
 27/10/2018 11:15:00,33.45,33.3,1,13.97
 27/10/2018 11:30:00,33.37,33.3,1,15.41
 27/10/2018 11:45:00,33.37,33.3,1,12.82
 27/10/2018 12:00:00,33.37,33.3,1,12.73
 27/10/2018 12:15:00,33.37,33.3,1,12.73
 27/10/2018 12:30:00,33.37,33.3,1,14.45
 27/10/2018 12:45:00,33.37,33.3,1,17.42
 27/10/2018 13:00:00,33.36,33.3,1,19.03
 27/10/2018 13:15:00,33.23,33.3,1,20.6
 27/10/2018 13:30:00,33.23,33.3,1,18.44
 27/10/2018 13:45:00,33.23,33.3,1,19.56
 27/10/2018 14:00:00,33.23,33.3,1,20.32
 27/10/2018 14:15:00,33.23,33.3,1,17.76
 27/10/2018 14:30:00,33.23,33.3,1,17.76
 27/10/2018 14:45:00,33.23,33.3,1,18.26
 27/10/2018 15:00:00,33.23,33.3,1,20.6
 27/10/2018 15:15:00,33.23,33.3,1,20.6
 27/10/2018 15:30:00,33.23,33.3,1,21.59
 27/10/2018 15:45:00,33.23,33.3,1,23.28
 27/10/2018 16:00:00,33.23,33.3,1,23.28
 27/10/2018 16:15:00,33.11,33.3,1,25.5
 27/10/2018 16:30:00,33.04,33.3,1,25.96
 27/10/2018 16:45:00,32.91,33.3,1,27.17
 27/10/2018 17:00:00,32.84,33.3,1,28.47
 27/10/2018 17:15:00,32.99,33.3,1,28.82
 27/10/2018 17:30:00,32.99,33.3,1,30.98
 27/10/2018 17:45:00,32.99,33.3,1,30.98
 27/10/2018 18:00:00,33.02,33.3,1,30.98
 27/10/2018 18:15:00,33.16,33.3,1,30.98
 27/10/2018 18:30:00,33.24,33.3,1,29.66
 27/10/2018 18:45:00,33.18,33.3,1,29.71
 27/10/2018 19:00:00,32.9,33.3,1,30.82
 27/10/2018 19:15:00,33.07,33.3,1,30.82
 27/10/2018 19:30:00,33.18,33.3,1,30.82
 27/10/2018 19:45:00,33.07,33.3,1,30.82
 27/10/2018 20:00:00,33.07,33.3,1,30.82
 27/10/2018 20:15:00,33.23,33.3,1,30.82
 27/10/2018 20:30:00,33.37,33.3,1,29.14
 27/10/2018 20:45:00,33.37,33.3,1,28.3
 27/10/2018 21:00:00,33.37,33.3,1,28.3
 27/10/2018 21:15:00,33.37,33.3,1,28.3
 27/10/2018 21:30:00,33.37,33.3,1,28.3
 27/10/2018 21:45:00,33.23,33.3,1,26.06
 27/10/2018 22:00:00,32.93,33.3,1,24.96
 27/10/2018 22:15:00,33.06,33.3,1,24.96
 27/10/2018 22:30:00,33.18,33.3,1,24.96
 27/10/2018 22:45:00,33.27,33.3,1,24.96
 27/10/2018 23:00:00,33.15,33.3,1,24.96
 27/10/2018 23:15:00,33.25,33.3,1,22.69
 27/10/2018 23:30:00,33.36,33.3,1,22.28
 27/10/2018 23:45:00,33.28,33.3,1,22.28
 28/10/2018 00:00:00,33.2,33.3,1,22.28
 28/10/2018 00:15:00,33.2,33.3,1,22.28
 28/10/2018 00:30:00,33.2,33.3,1,22.28
 28/10/2018 00:45:00,33.2,33.3,1,22.28
 28/10/2018 01:00:00,33.2,33.3,1,22.28
 28/10/2018 01:00:00,32.95,33.3,1,22.28
 28/10/2018 01:15:00,33.18,33.3,1,22.28
 28/10/2018 01:15:00,33.06,33.3,1,22.28
 28/10/2018 01:30:00,33.1,33.3,1,22.28
 28/10/2018 01:30:00,33.06,33.3,1,22.28
 28/10/2018 01:45:00,33.03,33.3,1,22.28
 28/10/2018 01:45:00,33.06,33.3,1,22.28
 28/10/2018 02:00:00,33.18,33.3,1,22.28
 28/10/2018 02:15:00,33.18,33.3,1,22.28
 28/10/2018 02:30:00,33.18,33.3,1,22.28
 28/10/2018 02:45:00,33.18,33.3,1,22.28
 28/10/2018 03:00:00,33.18,33.3,1,22.28
 28/10/2018 03:15:00,33.18,33.3,1,22.28
 28/10/2018 03:30:00,33.26,33.3,1,22.28
 28/10/2018 03:45:00,33.35,33.3,1,22.28
 28/10/2018 04:00:00,33.35,33.3,1,22.28
 28/10/2018 04:15:00,33.35,33.3,1,22.28
 28/10/2018 04:30:00,33.35,33.3,1,22.28
 28/10/2018 04:45:00,33.35,33.3,1,22.28
 28/10/2018 05:00:00,33.24,33.3,1,22.28
 28/10/2018 05:15:00,33.2,33.3,1,22.28
 28/10/2018 05:30:00,33.2,33.3,1,22.28
 28/10/2018 05:45:00,33.2,33.3,1,22.28
 28/10/2018 06:00:00,33.2,33.3,1,22.28
 28/10/2018 06:15:00,33.06,33.3,1,22.28
 28/10/2018 06:30:00,33.25,33.3,1,22.28
 28/10/2018 06:45:00,33.25,33.3,1,22.28
 28/10/2018 07:00:00,33.25,33.3,1,22.28
 28/10/2018 07:15:00,33.25,33.3,1,22.28
 28/10/2018 07:30:00,33.25,33.3,1,22.28
 28/10/2018 07:45:00,33.25,33.3,1,22.28
 28/10/2018 08:00:00,33.17,33.3,1,22.28
 28/10/2018 08:15:00,33.11,33.3,1,22.28
 28/10/2018 08:30:00,33.11,33.3,1,22.28
 28/10/2018 08:45:00,33.11,33.3,1,22.28
 28/10/2018 09:00:00,33.12,33.3,1,21.65
 28/10/2018 09:15:00,33.16,33.3,1,18.4
 28/10/2018 09:30:00,33.16,33.3,1,16.92
 28/10/2018 09:45:00,33.16,33.3,1,16.92
 28/10/2018 10:00:00,33.26,33.3,1,14.53
 28/10/2018 10:15:00,33.2,33.3,1,13.22
 28/10/2018 10:30:00,33.2,33.3,1,11.89
 28/10/2018 10:45:00,33.2,33.3,1,11.89
 28/10/2018 11:00:00,33.2,33.3,1,11.89
 28/10/2018 11:15:00,33.2,33.3,1,11.89
 28/10/2018 11:30:00,33.2,33.3,1,11.89
 28/10/2018 11:45:00,33.2,33.3,1,11.89
 28/10/2018 12:00:00,33.32,33.3,1,11.89
 28/10/2018 12:15:00,33.32,33.3,1,11.89
 28/10/2018 12:30:00,33.18,33.3,1,12.7
 28/10/2018 12:45:00,33.18,33.3,1,10.91
 28/10/2018 13:00:00,33.29,33.3,1,10.29
 28/10/2018 13:15:00,33.18,33.3,1,13.78
 28/10/2018 13:30:00,33.18,33.3,1,15.91
 28/10/2018 13:45:00,33.3,33.3,1,18.28
 28/10/2018 14:00:00,33.37,33.3,1,18.12
 28/10/2018 14:15:00,33.37,33.3,1,18.93
 28/10/2018 14:30:00,33.37,33.3,1,18.93
 28/10/2018 14:45:00,33.37,33.3,1,18.93
 28/10/2018 15:00:00,33.37,33.3,1,18.93
 28/10/2018 15:15:00,33.37,33.3,1,18.93
 28/10/2018 15:30:00,33.34,33.3,1,19.39
 28/10/2018 15:45:00,33.25,33.3,1,21.44
 28/10/2018 16:00:00,33.12,33.3,1,21.8
 28/10/2018 16:15:00,32.94,33.3,1,24.12
 28/10/2018 16:30:00,32.94,33.3,1,24.98
 28/10/2018 16:45:00,32.99,33.3,1,26.8
 28/10/2018 17:00:00,33.01,33.3,1,27.46
 28/10/2018 17:15:00,33.16,33.3,1,26.8
 28/10/2018 17:30:00,33.16,33.3,1,26.8
 28/10/2018 17:45:00,33.04,33.3,1,26.8
 28/10/2018 18:00:00,33.01,33.3,1,26.8
 28/10/2018 18:15:00,33.28,33.3,1,26.8
 28/10/2018 18:30:00,33.42,33.3,1,26.8
 28/10/2018 18:45:00,33.42,33.3,1,31.36
 28/10/2018 19:00:00,33.42,33.3,1,32.16
 28/10/2018 19:15:00,33.4,33.3,1,32.16
 28/10/2018 19:30:00,33.2,33.3,1,30.89
 28/10/2018 19:45:00,33.31,33.3,1,29.64
 28/10/2018 20:00:00,33.25,33.3,1,29.64
 28/10/2018 20:15:00,33.23,33.3,1,29.64
 28/10/2018 20:30:00,33.26,33.3,1,29.64
 28/10/2018 20:45:00,33.35,33.3,1,28.91
 28/10/2018 21:00:00,33.18,33.3,1,27.13
 28/10/2018 21:15:00,33.18,33.3,1,27.13
 28/10/2018 21:30:00,33.18,33.3,1,27.13
 28/10/2018 21:45:00,33.24,33.3,1,26.83
 28/10/2018 22:00:00,33.32,33.3,1,24.62
 28/10/2018 22:15:00,33.41,33.3,1,24.62
 28/10/2018 22:30:00,33.11,33.3,1,24.62
 28/10/2018 22:45:00,32.99,33.3,1,23.78
 28/10/2018 23:00:00,33.01,33.3,1,22.11
 28/10/2018 23:15:00,33.13,33.3,1,22.11
 28/10/2018 23:30:00,33.13,33.3,1,22.11
 28/10/2018 23:45:00,33.13,33.3,1,22.11
 29/10/2018 00:00:00,33.13,33.3,1,22.11
 29/10/2018 00:00:00,33.13,33.3,1,22.11
 29/10/2018 00:15:00,33.2,33.3,1,23.25
 29/10/2018 00:30:00,33.45,33.3,1,24.79
 29/10/2018 00:45:00,33.45,33.3,1,24.79
 29/10/2018 01:00:00,33.45,33.3,1,24.79
 29/10/2018 01:15:00,33.45,33.3,1,24.79
 29/10/2018 01:30:00,33.36,33.3,1,24.79
 29/10/2018 01:45:00,33.18,33.3,1,24.79
 29/10/2018 02:00:00,33.21,33.3,1,24.79
 29/10/2018 02:15:00,33.32,33.3,1,24.79
 29/10/2018 02:30:00,33.32,33.3,1,24.79
 29/10/2018 02:45:00,33.14,33.3,1,24.79
 29/10/2018 03:00:00,32.84,33.3,1,24.79
 29/10/2018 03:15:00,32.84,33.3,1,24.79
 29/10/2018 03:30:00,32.84,33.3,1,23.05
 29/10/2018 03:45:00,32.87,33.3,1,22.28
 29/10/2018 04:00:00,32.99,33.3,1,22.28
 29/10/2018 04:15:00,32.99,33.3,1,22.28
 29/10/2018 04:30:00,32.99,33.3,1,22.28
 29/10/2018 04:45:00,32.99,33.3,1,22.28
 29/10/2018 05:00:00,32.99,33.3,1,22.28
 29/10/2018 05:15:00,32.9,33.3,1,22.28
 29/10/2018 05:30:00,32.85,33.3,1,22.28
 29/10/2018 05:45:00,33.2,33.3,1,22.28
 29/10/2018 06:00:00,33.23,33.3,1,22.28
 29/10/2018 06:15:00,33.01,33.3,1,23.86
 29/10/2018 06:30:00,32.94,33.3,1,24.79
 29/10/2018 06:45:00,32.94,33.3,1,26.3
 29/10/2018 07:00:00,32.94,33.3,1,27.3
 29/10/2018 07:15:00,32.85,33.3,1,27.3
 29/10/2018 07:30:00,33.01,33.3,1,25.79
 29/10/2018 07:45:00,33.23,33.3,1,22.11
 29/10/2018 08:00:00,33.23,33.3,1,22.11
 29/10/2018 08:15:00,33.1,33.3,1,22.11
 29/10/2018 08:30:00,33.01,33.3,1,22.11
 29/10/2018 08:45:00,33.01,33.3,1,22.11
 29/10/2018 09:00:00,33.01,33.3,1,20.03
 29/10/2018 09:15:00,33.01,33.3,1,19.6
 29/10/2018 09:30:00,33.01,33.3,1,19.6
 29/10/2018 09:45:00,33.01,33.3,1,19.52
 29/10/2018 10:00:00,33.1,33.3,1,16.92
 29/10/2018 10:15:00,33.16,33.3,1,16.25
 29/10/2018 10:30:00,33.16,33.3,1,14.41
 29/10/2018 10:45:00,33.16,33.3,1,14.41
 29/10/2018 11:00:00,33.16,33.3,1,14.41
 29/10/2018 11:15:00,33.16,33.3,1,14.41
 29/10/2018 11:30:00,33.16,33.3,1,14.41
 29/10/2018 11:45:00,33.16,33.3,1,14.41
 29/10/2018 12:00:00,33.16,33.3,1,14.41
 29/10/2018 12:15:00,33.16,33.3,1,14.41
 29/10/2018 12:30:00,33.16,33.3,1,14.41
 29/10/2018 12:45:00,33.16,33.3,1,14.41
 29/10/2018 13:00:00,33.16,33.3,1,14.41
 29/10/2018 13:15:00,33.16,33.3,1,14.41
 29/10/2018 13:30:00,33.16,33.3,1,14.41
 29/10/2018 13:45:00,33.16,33.3,1,14.41
 29/10/2018 14:00:00,33.16,33.3,1,14.41
 29/10/2018 14:15:00,33.16,33.3,1,14.41
 29/10/2018 14:30:00,33.16,33.3,1,14.41
 29/10/2018 14:45:00,33.16,33.3,1,14.41
 29/10/2018 15:00:00,33.16,33.3,1,15.89
 29/10/2018 15:15:00,33.16,33.3,1,17.31
 29/10/2018 15:30:00,33.22,33.3,1,19.84
 29/10/2018 15:45:00,33.18,33.3,1,23.05
 29/10/2018 16:00:00,32.98,33.3,1,25.12
 29/10/2018 16:15:00,33.05,33.3,1,27.73
 29/10/2018 16:30:00,33.08,33.3,1,27.8
 29/10/2018 16:45:00,32.94,33.3,1,27.8
 29/10/2018 17:00:00,32.91,33.3,1,29.89
 29/10/2018 17:15:00,33.01,33.3,1,31.15
 29/10/2018 17:30:00,33.01,33.3,1,31.15
 29/10/2018 17:45:00,33.01,33.3,1,31.15
 29/10/2018 18:00:00,33.01,33.3,1,31.15
 29/10/2018 18:15:00,33.01,33.3,1,31.15
 29/10/2018 18:30:00,33.17,33.3,1,31.15
 29/10/2018 18:45:00,33.18,33.3,1,31.15
 29/10/2018 19:00:00,33.25,33.3,1,31.15
 29/10/2018 19:15:00,33.37,33.3,1,33.49
 29/10/2018 19:30:00,33.36,33.3,1,33.83
 29/10/2018 19:45:00,33.32,33.3,1,33.83
 29/10/2018 20:00:00,33.32,33.3,1,33.83
 29/10/2018 20:15:00,33.14,33.3,1,33.83
 29/10/2018 20:30:00,33.24,33.3,1,31.44
 29/10/2018 20:45:00,33.32,33.3,1,31.32
 29/10/2018 21:00:00,33.32,33.3,1,31.32
 29/10/2018 21:15:00,33.21,33.3,1,30.46
 29/10/2018 21:30:00,33.25,33.3,1,28.64
 29/10/2018 21:45:00,33.42,33.3,1,28.64
 29/10/2018 22:00:00,33.38,33.3,1,28.64
 29/10/2018 22:15:00,33.37,33.3,1,27.41
 29/10/2018 22:30:00,33.04,33.3,1,25.96
 29/10/2018 22:45:00,32.94,33.3,1,25.34
 29/10/2018 23:00:00,32.89,33.3,1,23.45
 29/10/2018 23:15:00,32.92,33.3,1,23.45
 29/10/2018 23:30:00,33.06,33.3,1,23.45
 29/10/2018 23:45:00,33.06,33.3,1,21.43
 30/10/2018 00:00:00,33.06,33.3,1,20.77
 30/10/2018 00:15:00,32.94,33.3,1,24.08
 30/10/2018 00:30:00,33.06,33.3,1,26.63
 30/10/2018 00:45:00,33.06,33.3,1,26.63
 30/10/2018 01:00:00,33.06,33.3,1,26.63
 30/10/2018 01:15:00,33.06,33.3,1,26.63
 30/10/2018 01:30:00,33.06,33.3,1,26.63
 30/10/2018 01:45:00,33.12,33.3,1,26.63
 30/10/2018 02:00:00,33.42,33.3,1,26.63
 30/10/2018 02:15:00,33.42,33.3,1,26.63
 30/10/2018 02:30:00,33.42,33.3,1,26.63
 30/10/2018 02:45:00,33.42,33.3,1,26.63
 30/10/2018 03:00:00,33.29,33.3,1,26.63
 30/10/2018 03:15:00,33.25,33.3,1,26.22
 30/10/2018 03:30:00,33.25,33.3,1,24.12
 30/10/2018 03:45:00,33.25,33.3,1,24.12
 30/10/2018 04:00:00,33.26,33.3,1,24.12
 30/10/2018 04:15:00,33.35,33.3,1,24.12
 30/10/2018 04:30:00,33.28,33.3,1,24.12
 30/10/2018 04:45:00,33.28,33.3,1,24.12
 30/10/2018 05:00:00,33.28,33.3,1,24.12
 30/10/2018 05:15:00,33.16,33.3,1,24.12
 30/10/2018 05:30:00,33.13,33.3,1,24.12
 30/10/2018 05:45:00,33.03,33.3,1,24.12
 30/10/2018 06:00:00,32.96,33.3,1,24.12
 30/10/2018 06:15:00,32.82,33.3,1,24.12
 30/10/2018 06:30:00,33.03,33.3,1,24.12
 30/10/2018 06:45:00,33.03,33.3,1,24.12
 30/10/2018 07:00:00,33.03,33.3,1,24.12
 30/10/2018 07:15:00,33.03,33.3,1,24.12
 30/10/2018 07:30:00,33.03,33.3,1,24.12
 30/10/2018 07:45:00,33.02,33.3,1,24.12
 30/10/2018 08:00:00,32.91,33.3,1,24.12
 30/10/2018 08:15:00,33.03,33.3,1,22.93
 30/10/2018 08:30:00,33.06,33.3,1,21.61
 30/10/2018 08:45:00,33.06,33.3,1,19.1
 30/10/2018 09:00:00,33.06,33.3,1,19.09
 30/10/2018 09:15:00,33.06,33.3,1,19.09
 30/10/2018 09:30:00,33.06,33.3,1,19.09
 30/10/2018 09:45:00,33.06,33.3,1,19.09
 30/10/2018 10:00:00,33.06,33.3,1,19.09
 30/10/2018 10:15:00,33.06,33.3,1,19.09
 30/10/2018 10:30:00,33.06,33.3,1,19.09
 30/10/2018 10:45:00,33.06,33.3,1,19.09
 30/10/2018 11:00:00,33.06,33.3,1,19.09
 30/10/2018 11:15:00,33.06,33.3,1,19.09
 30/10/2018 11:30:00,33.06,33.3,1,19.09
 30/10/2018 11:45:00,33.06,33.3,1,15.95
 30/10/2018 12:00:00,33.06,33.3,1,12.75
 30/10/2018 12:15:00,33.06,33.3,1,11.06
 30/10/2018 12:30:00,33.06,33.3,1,11.06
 30/10/2018 12:45:00,33.06,33.3,1,11.06
 30/10/2018 13:00:00,33.12,33.3,1,11.06
 30/10/2018 13:15:00,33.23,33.3,1,11.06
 30/10/2018 13:30:00,33.23,33.3,1,11.06
 30/10/2018 13:45:00,33.23,33.3,1,11.06
 30/10/2018 14:00:00,33.23,33.3,1,11.06
 30/10/2018 14:15:00,33.31,33.3,1,12.78
 30/10/2018 14:30:00,33.37,33.3,1,13.74
 30/10/2018 14:45:00,33.32,33.3,1,13.74
 30/10/2018 15:00:00,33.2,33.3,1,16.36
 30/10/2018 15:15:00,33.2,33.3,1,18.33
 30/10/2018 15:30:00,33.2,33.3,1,20.54
 30/10/2018 15:45:00,33.2,33.3,1,23.01
 30/10/2018 16:00:00,33.06,33.3,1,24.78
 30/10/2018 16:15:00,33.1,33.3,1,27.13
 30/10/2018 16:30:00,33.47,33.3,1,29.48
 30/10/2018 16:45:00,33.33,33.3,1,29.48
 30/10/2018 17:00:00,33.02,33.3,1,29.48
 30/10/2018 17:15:00,33.04,33.3,1,29.48
 30/10/2018 17:30:00,33.06,33.3,1,29.48
 30/10/2018 17:45:00,33.06,33.3,1,29.48
 30/10/2018 18:00:00,33.06,33.3,1,29.48
 30/10/2018 18:15:00,33.06,33.3,1,29.48
 30/10/2018 18:30:00,33.06,33.3,1,29.48
 30/10/2018 18:45:00,33.06,33.3,1,29.48
 30/10/2018 19:00:00,32.93,33.3,1,29.48
 30/10/2018 19:15:00,32.91,33.3,1,29.48
 30/10/2018 19:30:00,33.02,33.3,1,29.48
 30/10/2018 19:45:00,33.08,33.3,1,31.83
 30/10/2018 20:00:00,33.13,33.3,1,32.16
 30/10/2018 20:15:00,33.25,33.3,1,32.16
 30/10/2018 20:30:00,33.25,33.3,1,32.16
 30/10/2018 20:45:00,33.32,33.3,1,32.16
 30/10/2018 21:00:00,33.42,33.3,1,32.16
 30/10/2018 21:15:00,33.42,33.3,1,32.16
 30/10/2018 21:30:00,33.42,33.3,1,29.87
 30/10/2018 21:45:00,33.28,33.3,1,27.53
 30/10/2018 22:00:00,33.16,33.3,1,27.13
 30/10/2018 22:15:00,33.24,33.3,1,27.13
 30/10/2018 22:30:00,33.3,33.3,1,27.13
 30/10/2018 22:45:00,33.39,33.3,1,25.94
 30/10/2018 23:00:00,33.45,33.3,1,24.62
 30/10/2018 23:15:00,33.45,33.3,1,24.62
 30/10/2018 23:30:00,33.44,33.3,1,24.62
 30/10/2018 23:45:00,32.92,33.3,1,24.62
 31/10/2018 00:00:00,32.91,33.3,1,24.62
 31/10/2018 00:15:00,32.94,33.3,1,24.62
 31/10/2018 00:30:00,33.03,33.3,1,24.62
 31/10/2018 00:45:00,33.03,33.3,1,27.27
 31/10/2018 01:00:00,33.03,33.3,1,27.3
 31/10/2018 01:15:00,33.03,33.3,1,27.3
 31/10/2018 01:30:00,33.03,33.3,1,27.3
 31/10/2018 01:45:00,33.03,33.3,1,27.3
 31/10/2018 02:00:00,33.03,33.3,1,27.3
 31/10/2018 02:15:00,33.03,33.3,1,27.3
 31/10/2018 02:30:00,33.1,33.3,1,27.3
 31/10/2018 02:45:00,33.2,33.3,1,27.3
 31/10/2018 03:00:00,33.2,33.3,1,27.3
 31/10/2018 03:15:00,33.2,33.3,1,26.4
 31/10/2018 03:30:00,33.31,33.3,1,24.62
 31/10/2018 03:45:00,33.37,33.3,1,24.62
 31/10/2018 04:00:00,33.37,33.3,1,24.62
 31/10/2018 04:15:00,33.37,33.3,1,24.62
 31/10/2018 04:30:00,33.37,33.3,1,24.62
 31/10/2018 04:45:00,33.37,33.3,1,24.62
 31/10/2018 05:00:00,33.37,33.3,1,24.62
 31/10/2018 05:15:00,33.37,33.3,1,24.62
 31/10/2018 05:30:00,33.37,33.3,1,24.62
 31/10/2018 05:45:00,33.28,33.3,1,24.62
 31/10/2018 06:00:00,33.2,33.3,1,24.62
 31/10/2018 06:15:00,33.07,33.3,1,25.19
 31/10/2018 06:30:00,33.06,33.3,1,27.13
 31/10/2018 06:45:00,33.06,33.3,1,27.13
 31/10/2018 07:00:00,33.03,33.3,1,27.13
 31/10/2018 07:15:00,33.25,33.3,1,27.13
 31/10/2018 07:30:00,33.49,33.3,1,28.73
 31/10/2018 07:45:00,33.39,33.3,1,29.81
 31/10/2018 08:00:00,33.35,33.3,1,27.75
 31/10/2018 08:15:00,33.35,33.3,1,27.13
 31/10/2018 08:30:00,33.35,33.3,1,24.53
 31/10/2018 08:45:00,33.35,33.3,1,24.45
 31/10/2018 09:00:00,33.35,33.3,1,21.74
 31/10/2018 09:15:00,33.35,33.29,2,23.09
 31/10/2018 09:30:00,33.35,33.26,2,20.07
 31/10/2018 09:45:00,33.38,33.26,2,18.76
 31/10/2018 10:00:00,33.32,33.26,2,16.2
 31/10/2018 10:15:00,33.32,33.26,2,15.91
 31/10/2018 10:30:00,33.32,33.26,2,15.91
 31/10/2018 10:45:00,33.32,33.26,2,15.91
 31/10/2018 11:00:00,33.32,33.26,2,15.91
 31/10/2018 11:15:00,33.32,33.26,2,17.01
 31/10/2018 11:30:00,33.32,33.26,2,21.1
 31/10/2018 11:45:00,33.32,33.26,2,21.44
 31/10/2018 12:00:00,33.32,33.27,1,25.29
 31/10/2018 12:15:00,33.18,33.3,1,26.8
 31/10/2018 12:30:00,33.16,33.3,1,26.8
 31/10/2018 12:45:00,33.16,33.3,1,26.8
 31/10/2018 13:00:00,33.16,33.3,1,26.8
 31/10/2018 13:15:00,33.16,33.3,1,28.56
 31/10/2018 13:30:00,33.16,33.3,1,28.32
 31/10/2018 13:45:00,33.16,33.3,1,24.82
 31/10/2018 14:00:00,33.16,33.3,1,25.11
 31/10/2018 14:15:00,33.16,33.3,1,27.47
 31/10/2018 14:30:00,33.16,33.3,1,29.48
 31/10/2018 14:45:00,33.16,33.3,1,29.48
 31/10/2018 15:00:00,33.16,33.3,1,29.48
 31/10/2018 15:15:00,33.16,33.3,1,29.48
 31/10/2018 15:30:00,33.16,33.3,1,29.48
 31/10/2018 15:45:00,33.16,33.3,1,29.48
 31/10/2018 16:00:00,33.16,33.3,1,29.48
 31/10/2018 16:15:00,33.16,33.3,1,30.0
 31/10/2018 16:30:00,33.02,33.3,1,32.16
 31/10/2018 16:45:00,32.99,33.3,1,32.16
 31/10/2018 17:00:00,32.93,33.3,1,34.81
 31/10/2018 17:15:00,32.92,33.3,1,32.2
 31/10/2018 17:30:00,33.02,33.3,1,32.16
 31/10/2018 17:45:00,33.11,33.3,1,32.16
 31/10/2018 18:00:00,33.19,33.3,1,31.73
 31/10/2018 18:15:00,33.25,33.3,1,31.83
 31/10/2018 18:30:00,33.25,33.3,1,32.32
 31/10/2018 18:45:00,33.25,33.3,1,32.32
 31/10/2018 19:00:00,33.25,33.3,1,32.32
 31/10/2018 19:15:00,33.25,33.3,1,32.32
 31/10/2018 19:30:00,33.25,33.3,1,32.32
 31/10/2018 19:45:00,33.37,33.3,1,32.32
 31/10/2018 20:00:00,33.4,33.3,1,32.32
 31/10/2018 20:15:00,33.4,33.3,1,32.32
 31/10/2018 20:30:00,33.4,33.3,1,32.32
 31/10/2018 20:45:00,33.4,33.3,1,32.32
 31/10/2018 21:00:00,33.31,33.3,1,30.3
 31/10/2018 21:15:00,33.23,33.3,1,29.64
 31/10/2018 21:30:00,33.23,33.3,1,29.64
 31/10/2018 21:45:00,33.35,33.3,1,28.25
 31/10/2018 22:00:00,33.4,33.3,1,26.96
 31/10/2018 22:15:00,33.4,33.3,1,26.96
 31/10/2018 22:30:00,33.11,33.3,1,24.87
 31/10/2018 22:45:00,33.08,33.3,1,24.29
 31/10/2018 23:00:00,33.08,33.3,1,24.29
 31/10/2018 23:15:00,33.08,33.3,1,24.29
 31/10/2018 23:30:00,33.08,33.3,1,24.29
 31/10/2018 23:45:00,33.13,33.3,1,24.29
 01/11/2018 00:00:00,33.23,33.3,1,24.29
 01/11/2018 00:15:00,33.09,33.3,1,24.29
 01/11/2018 00:30:00,32.91,33.3,1,24.29
 01/11/2018 00:45:00,32.89,33.3,1,24.29
 01/11/2018 01:00:00,32.89,33.3,1,24.29
 01/11/2018 01:15:00,32.89,33.3,1,24.29
 01/11/2018 01:30:00,32.89,33.3,1,24.29
 01/11/2018 01:45:00,32.89,33.3,1,24.29
 01/11/2018 02:00:00,32.99,33.3,1,24.29
 01/11/2018 02:15:00,33.06,33.3,1,24.29
 01/11/2018 02:30:00,33.06,33.3,1,24.29
 01/11/2018 02:45:00,33.06,33.3,1,24.29
 01/11/2018 03:00:00,33.17,33.3,1,24.29
 01/11/2018 03:15:00,33.11,33.3,1,24.29
 01/11/2018 03:30:00,33.08,33.3,1,24.29
 01/11/2018 03:45:00,33.1,33.3,1,24.29
 01/11/2018 04:00:00,33.25,33.3,1,24.29
 01/11/2018 04:15:00,33.25,33.3,1,24.29
 01/11/2018 04:30:00,33.25,33.3,1,24.29
 01/11/2018 04:45:00,33.25,33.3,1,24.29
 01/11/2018 05:00:00,33.25,33.3,1,24.29
 01/11/2018 05:15:00,33.13,33.3,1,24.29
 01/11/2018 05:30:00,33.11,33.3,1,24.29
 01/11/2018 05:45:00,33.11,33.3,1,24.29
 01/11/2018 06:00:00,33.11,33.3,1,24.29
 01/11/2018 06:15:00,33.01,33.3,1,24.29
 01/11/2018 06:30:00,32.9,33.3,1,24.29
 01/11/2018 06:45:00,32.84,33.3,1,25.06
 01/11/2018 07:00:00,33.06,33.3,1,27.13
 01/11/2018 07:15:00,33.06,33.3,1,27.13
 01/11/2018 07:30:00,33.06,33.3,1,27.13
 01/11/2018 07:45:00,33.06,33.3,1,27.13
 01/11/2018 08:00:00,33.03,33.3,1,27.13
 01/11/2018 08:15:00,33.4,33.3,1,27.13
 01/11/2018 08:30:00,33.4,33.3,1,26.07
 01/11/2018 08:45:00,33.4,33.3,1,21.61
 01/11/2018 09:00:00,33.4,33.3,1,20.65
 01/11/2018 09:15:00,33.4,33.3,1,17.52
 01/11/2018 09:30:00,33.4,33.3,1,14.69
 01/11/2018 09:45:00,33.4,33.3,1,12.89
 01/11/2018 10:00:00,33.4,33.3,1,10.89
 01/11/2018 10:15:00,33.4,33.3,1,8.77
 01/11/2018 10:30:00,33.4,33.3,1,8.21
 01/11/2018 10:45:00,33.4,33.3,1,8.21
 01/11/2018 11:00:00,33.4,33.3,1,6.84
 01/11/2018 11:15:00,33.4,33.3,1,5.53
 01/11/2018 11:30:00,33.4,33.3,1,5.53
 01/11/2018 11:45:00,33.4,33.3,1,6.0
 01/11/2018 12:00:00,33.4,33.3,1,6.47
 01/11/2018 12:15:00,33.26,33.3,1,5.36
 01/11/2018 12:30:00,33.35,33.3,1,5.36
 01/11/2018 12:45:00,33.35,33.3,1,5.36
 01/11/2018 13:00:00,33.35,33.3,1,6.69
 01/11/2018 13:15:00,33.32,33.3,1,11.98
 01/11/2018 13:30:00,33.32,33.3,1,12.06
 01/11/2018 13:45:00,33.32,33.3,1,12.06
 01/11/2018 14:00:00,33.32,33.3,1,12.06
 01/11/2018 14:15:00,33.32,33.3,1,12.75
 01/11/2018 14:30:00,33.32,33.3,1,14.91
 01/11/2018 14:45:00,33.32,33.3,1,15.74
 01/11/2018 15:00:00,33.32,33.3,1,17.59
 01/11/2018 15:15:00,33.32,33.3,1,19.49
 01/11/2018 15:30:00,33.32,33.3,1,21.19
 01/11/2018 15:45:00,33.32,33.3,1,23.92
 01/11/2018 16:00:00,33.22,33.3,1,25.63
 01/11/2018 16:15:00,33.18,33.3,1,25.71
 01/11/2018 16:30:00,33.18,33.3,1,27.92
 01/11/2018 16:45:00,33.17,33.3,1,25.63
 01/11/2018 17:00:00,33.03,33.3,1,25.63
 01/11/2018 17:15:00,32.93,33.3,1,25.63
 01/11/2018 17:30:00,32.89,33.3,1,25.63
 01/11/2018 17:45:00,32.89,33.3,1,26.7
 01/11/2018 18:00:00,32.89,33.3,1,28.3
 01/11/2018 18:15:00,32.93,33.3,1,32.35
 01/11/2018 18:30:00,33.1,33.3,1,33.5
 01/11/2018 18:45:00,33.2,33.3,1,33.5
 01/11/2018 19:00:00,33.2,33.3,1,33.5
 01/11/2018 19:15:00,33.2,33.3,1,33.5
 01/11/2018 19:30:00,33.29,33.3,1,33.5
 01/11/2018 19:45:00,33.32,33.3,1,33.5
 01/11/2018 20:00:00,33.32,33.3,1,33.5
 01/11/2018 20:15:00,33.42,33.3,1,33.5
 01/11/2018 20:30:00,33.2,33.3,1,32.21
 01/11/2018 20:45:00,33.2,33.3,1,30.98
 01/11/2018 21:00:00,33.2,33.3,1,30.98
 01/11/2018 21:15:00,33.2,33.3,1,30.93
 01/11/2018 21:30:00,33.2,33.3,1,28.47
 01/11/2018 21:45:00,33.29,33.3,1,28.47
 01/11/2018 22:00:00,33.37,33.3,1,28.47
 01/11/2018 22:15:00,32.94,33.3,1,26.19
 01/11/2018 22:30:00,33.05,33.3,1,25.96
 01/11/2018 22:45:00,33.16,33.3,1,25.52
 01/11/2018 23:00:00,33.19,33.3,1,23.45
 01/11/2018 23:15:00,33.05,33.3,1,23.45
 01/11/2018 23:30:00,33.03,33.3,1,23.45
 01/11/2018 23:45:00,33.03,33.3,1,23.45
 02/11/2018 00:00:00,33.03,33.3,1,23.45
 02/11/2018 00:15:00,32.9,33.3,1,24.77
 02/11/2018 00:30:00,32.87,33.3,1,25.96
 02/11/2018 00:45:00,32.87,33.3,1,25.96
 02/11/2018 01:00:00,32.87,33.3,1,25.96
 02/11/2018 01:15:00,32.87,33.3,1,25.96
 02/11/2018 01:30:00,32.87,33.3,1,25.96
 02/11/2018 01:45:00,32.99,33.3,1,25.96
 02/11/2018 02:00:00,33.03,33.3,1,25.96
 02/11/2018 02:15:00,33.03,33.3,1,25.96
 02/11/2018 02:30:00,33.03,33.3,1,25.96
 02/11/2018 02:45:00,33.03,33.3,1,25.96
 02/11/2018 03:00:00,33.03,33.3,1,25.96
 02/11/2018 03:15:00,33.07,33.3,1,25.96
 02/11/2018 03:30:00,33.18,33.3,1,25.96
 02/11/2018 03:45:00,33.18,33.3,1,23.85
 02/11/2018 04:00:00,33.23,33.3,1,23.45
 02/11/2018 04:15:00,33.32,33.3,1,23.45
 02/11/2018 04:30:00,33.32,33.3,1,23.45
 02/11/2018 04:45:00,33.32,33.3,1,23.45
 02/11/2018 05:00:00,33.32,33.3,1,23.45
 02/11/2018 05:15:00,33.32,33.3,1,23.45
 02/11/2018 05:30:00,33.32,33.3,1,23.45
 02/11/2018 05:45:00,33.22,33.3,1,23.45
 02/11/2018 06:00:00,33.14,33.3,1,23.45
 02/11/2018 06:15:00,33.06,33.3,1,23.45
 02/11/2018 06:30:00,32.96,33.3,1,25.32
 02/11/2018 06:45:00,32.89,33.3,1,26.13
 02/11/2018 07:00:00,32.82,33.3,1,26.13
 02/11/2018 07:15:00,32.97,33.3,1,26.13
 02/11/2018 07:30:00,33.08,33.3,1,25.52
 02/11/2018 07:45:00,33.16,33.3,1,23.45
 02/11/2018 08:00:00,33.06,33.3,1,23.45
 02/11/2018 08:15:00,33.06,33.3,1,23.09
 02/11/2018 08:30:00,33.06,33.3,1,20.94
 02/11/2018 08:45:00,33.06,33.3,1,20.11
 02/11/2018 09:00:00,33.06,33.3,1,18.2
 02/11/2018 09:15:00,33.06,33.3,1,15.91
 02/11/2018 09:30:00,33.06,33.3,1,14.38
 02/11/2018 09:45:00,33.06,33.3,1,15.85
 02/11/2018 10:00:00,33.06,33.3,1,15.37
 02/11/2018 10:15:00,33.12,33.3,1,13.4
 02/11/2018 10:30:00,33.2,33.3,1,13.4
 02/11/2018 10:45:00,33.2,33.3,1,13.4
 02/11/2018 11:00:00,33.2,33.3,1,13.4
 02/11/2018 11:15:00,33.2,33.3,1,13.4
 02/11/2018 11:30:00,33.2,33.3,1,11.1
 02/11/2018 11:45:00,33.2,33.3,1,10.89
 02/11/2018 12:00:00,33.2,33.3,1,10.89
 02/11/2018 12:15:00,33.2,33.3,1,10.89
 02/11/2018 12:30:00,33.2,33.3,1,10.89
 02/11/2018 12:45:00,33.2,33.3,1,10.89
 02/11/2018 13:00:00,33.2,33.3,1,10.89
 02/11/2018 13:15:00,33.32,33.3,1,10.89
 02/11/2018 13:30:00,33.32,33.3,1,10.89
 02/11/2018 13:45:00,33.32,33.3,1,10.89
 02/11/2018 14:00:00,33.32,33.3,1,13.17
 02/11/2018 14:15:00,33.32,33.3,1,13.57
 02/11/2018 14:30:00,33.32,33.3,1,13.57
 02/11/2018 14:45:00,33.32,33.3,1,14.32
 02/11/2018 15:00:00,33.32,33.3,1,17.36
 02/11/2018 15:15:00,33.32,33.3,1,18.76
 02/11/2018 15:30:00,33.32,33.3,1,21.5
 02/11/2018 15:45:00,33.23,33.3,1,23.95
 02/11/2018 16:00:00,33.13,33.3,1,26.47
 02/11/2018 16:15:00,33.03,33.3,1,26.75
 02/11/2018 16:30:00,33.01,33.3,1,29.14
 02/11/2018 16:45:00,33.35,33.3,1,29.14
 02/11/2018 17:00:00,33.27,33.3,1,29.68
 02/11/2018 17:15:00,33.18,33.3,1,29.0
 02/11/2018 17:30:00,33.18,33.3,1,28.81
 02/11/2018 17:45:00,33.18,33.3,1,28.81
 02/11/2018 18:00:00,33.18,33.3,1,28.81
 02/11/2018 18:15:00,33.06,33.3,1,31.07
 02/11/2018 18:30:00,33.07,33.3,1,31.49
 02/11/2018 18:45:00,33.18,33.3,1,31.49
 02/11/2018 19:00:00,33.24,33.3,1,31.49
 02/11/2018 19:15:00,33.35,33.3,1,31.49
 02/11/2018 19:30:00,33.35,33.3,1,31.49
 02/11/2018 19:45:00,33.35,33.3,1,31.49
 02/11/2018 20:00:00,33.35,33.3,1,31.49
 02/11/2018 20:15:00,33.26,33.3,1,31.49
 02/11/2018 20:30:00,33.18,33.3,1,31.49
 02/11/2018 20:45:00,33.3,33.3,1,31.49
 02/11/2018 21:00:00,33.3,33.3,1,30.62
 02/11/2018 21:15:00,33.3,33.3,1,28.81
 02/11/2018 21:30:00,33.3,33.3,1,28.81
 02/11/2018 21:45:00,33.3,33.3,1,28.81
 02/11/2018 22:00:00,33.19,33.3,1,28.04
 02/11/2018 22:15:00,33.25,33.3,1,25.96
 02/11/2018 22:30:00,33.21,33.3,1,25.96
 02/11/2018 22:45:00,33.2,33.3,1,25.96
 02/11/2018 23:00:00,32.98,33.3,1,23.17
 02/11/2018 23:15:00,33.08,33.3,1,23.11
 02/11/2018 23:30:00,33.08,33.3,1,23.11
 02/11/2018 23:45:00,33.08,33.3,1,23.11
 03/11/2018 00:00:00,33.08,33.3,1,23.11
 03/11/2018 00:15:00,32.88,33.3,1,23.93
 03/11/2018 00:30:00,33.02,33.3,1,25.79
 03/11/2018 00:45:00,33.06,33.3,1,25.79
 03/11/2018 01:00:00,33.06,33.3,1,25.79
 03/11/2018 01:15:00,33.08,33.3,1,25.79
 03/11/2018 01:30:00,33.25,33.3,1,25.79
 03/11/2018 01:45:00,33.23,33.3,1,25.79
 03/11/2018 02:00:00,33.16,33.3,1,25.79
