DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/11/2018 02:15:00,33.16,33.3,1,25.79
 03/11/2018 02:30:00,33.16,33.3,1,25.79
 03/11/2018 02:45:00,33.16,33.3,1,25.79
 03/11/2018 03:00:00,33.2,33.3,1,25.79
 03/11/2018 03:15:00,33.35,33.3,1,25.79
 03/11/2018 03:30:00,33.35,33.3,1,23.99
 03/11/2018 03:45:00,33.27,33.3,1,23.28
 03/11/2018 04:00:00,32.87,33.3,1,23.28
 03/11/2018 04:15:00,32.87,33.3,1,23.28
 03/11/2018 04:30:00,32.87,33.3,1,23.28
 03/11/2018 04:45:00,32.87,33.3,1,23.28
 03/11/2018 05:00:00,32.87,33.3,1,23.28
 03/11/2018 05:15:00,32.87,33.3,1,23.28
 03/11/2018 05:30:00,32.87,33.3,1,23.28
 03/11/2018 05:45:00,32.87,33.3,1,23.28
 03/11/2018 06:00:00,33.01,33.3,1,23.28
 03/11/2018 06:15:00,33.16,33.3,1,23.28
 03/11/2018 06:30:00,33.43,33.3,1,23.28
 03/11/2018 06:45:00,33.36,33.3,1,23.28
 03/11/2018 07:00:00,33.35,33.3,1,23.28
 03/11/2018 07:15:00,33.24,33.3,1,23.28
 03/11/2018 07:30:00,33.18,33.3,1,23.28
 03/11/2018 07:45:00,33.18,33.3,1,23.28
 03/11/2018 08:00:00,33.18,33.3,1,23.28
 03/11/2018 08:15:00,33.16,33.3,1,23.28
 03/11/2018 08:30:00,33.03,33.3,1,23.28
 03/11/2018 08:45:00,33.01,33.3,1,23.28
 03/11/2018 09:00:00,32.87,33.3,1,23.28
 03/11/2018 09:15:00,33.02,33.3,1,23.28
 03/11/2018 09:30:00,33.03,33.3,1,23.28
 03/11/2018 09:45:00,33.03,33.3,1,23.28
 03/11/2018 10:00:00,33.03,33.3,1,23.28
 03/11/2018 10:15:00,33.03,33.3,1,23.28
 03/11/2018 10:30:00,33.03,33.3,1,23.28
 03/11/2018 10:45:00,33.03,33.3,1,23.09
 03/11/2018 11:00:00,33.03,33.3,1,20.6
 03/11/2018 11:15:00,33.08,33.3,1,20.6
 03/11/2018 11:30:00,33.2,33.3,1,22.66
 03/11/2018 11:45:00,33.2,33.3,1,23.11
 03/11/2018 12:00:00,33.2,33.3,1,23.11
 03/11/2018 12:15:00,33.2,33.3,1,23.11
 03/11/2018 12:30:00,33.2,33.3,1,23.11
 03/11/2018 12:45:00,33.2,33.3,1,23.11
 03/11/2018 13:00:00,33.2,33.3,1,23.11
 03/11/2018 13:15:00,33.2,33.3,1,23.11
 03/11/2018 13:30:00,33.2,33.3,1,23.11
 03/11/2018 13:45:00,33.2,33.3,1,23.11
 03/11/2018 14:00:00,33.23,33.3,1,23.11
 03/11/2018 14:15:00,33.37,33.3,1,23.11
 03/11/2018 14:30:00,33.26,33.3,1,23.57
 03/11/2018 14:45:00,33.23,33.3,1,25.63
 03/11/2018 15:00:00,33.23,33.3,1,25.63
 03/11/2018 15:15:00,33.23,33.3,1,25.63
 03/11/2018 15:30:00,33.23,33.3,1,25.63
 03/11/2018 15:45:00,33.08,33.3,1,25.63
 03/11/2018 16:00:00,32.93,33.3,1,26.76
 03/11/2018 16:15:00,32.87,33.3,1,28.3
 03/11/2018 16:30:00,32.86,33.3,1,28.3
 03/11/2018 16:45:00,32.87,33.3,1,29.74
 03/11/2018 17:00:00,32.93,33.3,1,30.82
 03/11/2018 17:15:00,32.99,33.3,1,30.82
 03/11/2018 17:30:00,32.99,33.3,1,30.82
 03/11/2018 17:45:00,32.99,33.3,1,30.82
 03/11/2018 18:00:00,32.99,33.3,1,30.82
 03/11/2018 18:15:00,32.99,33.3,1,30.82
 03/11/2018 18:30:00,32.99,33.3,1,30.82
 03/11/2018 18:45:00,33.12,33.3,1,30.82
 03/11/2018 19:00:00,33.16,33.3,1,30.82
 03/11/2018 19:15:00,33.23,33.3,1,29.43
 03/11/2018 19:30:00,33.32,33.3,1,28.14
 03/11/2018 19:45:00,33.18,33.3,1,28.14
 03/11/2018 20:00:00,33.16,33.3,1,28.14
 03/11/2018 20:15:00,33.08,33.3,1,28.14
 03/11/2018 20:30:00,33.1,33.3,1,26.77
 03/11/2018 20:45:00,32.8,33.3,1,25.63
 03/11/2018 21:00:00,33.01,33.3,1,25.63
 03/11/2018 21:15:00,33.01,33.3,1,25.63
 03/11/2018 21:30:00,33.09,33.3,1,25.63
 03/11/2018 21:45:00,33.18,33.3,1,25.63
 03/11/2018 22:00:00,33.18,33.3,1,25.46
 03/11/2018 22:15:00,33.31,33.3,1,22.95
 03/11/2018 22:30:00,33.33,33.3,1,22.95
 03/11/2018 22:45:00,33.52,33.3,1,22.95
 03/11/2018 23:00:00,33.47,33.3,1,22.95
 03/11/2018 23:15:00,33.23,33.3,1,22.95
 03/11/2018 23:30:00,33.34,33.3,1,22.95
 03/11/2018 23:45:00,33.06,33.3,1,20.5
 04/11/2018 00:00:00,33.03,33.3,1,20.27
 04/11/2018 00:15:00,32.85,33.3,1,22.73
 04/11/2018 00:30:00,32.84,33.3,1,22.95
 04/11/2018 00:45:00,32.84,33.3,1,22.95
 04/11/2018 01:00:00,32.84,33.3,1,22.95
 04/11/2018 01:15:00,32.84,33.3,1,22.95
 04/11/2018 01:30:00,32.93,33.3,1,22.95
 04/11/2018 01:45:00,33.01,33.3,1,22.95
 04/11/2018 02:00:00,33.13,33.3,1,22.95
 04/11/2018 02:15:00,33.16,33.3,1,22.95
 04/11/2018 02:30:00,33.16,33.3,1,22.95
 04/11/2018 02:45:00,33.16,33.3,1,22.95
 04/11/2018 03:00:00,33.3,33.3,1,22.95
 04/11/2018 03:15:00,33.32,33.3,1,22.95
 04/11/2018 03:30:00,33.14,33.3,1,22.47
 04/11/2018 03:45:00,33.13,33.3,1,20.27
 04/11/2018 04:00:00,33.28,33.3,1,20.27
 04/11/2018 04:15:00,33.28,33.3,1,20.27
 04/11/2018 04:30:00,33.28,33.3,1,20.27
 04/11/2018 04:45:00,33.28,33.3,1,20.27
 04/11/2018 05:00:00,33.28,33.3,1,18.83
 04/11/2018 05:15:00,33.28,33.3,1,14.91
 04/11/2018 05:30:00,33.28,33.3,1,14.91
 04/11/2018 05:45:00,33.28,33.3,1,14.91
 04/11/2018 06:00:00,33.28,33.3,1,14.91
 04/11/2018 06:15:00,33.28,33.3,1,14.91
 04/11/2018 06:30:00,33.28,33.3,1,14.91
 04/11/2018 06:45:00,33.28,33.3,1,14.91
 04/11/2018 07:00:00,33.26,33.3,1,14.91
 04/11/2018 07:15:00,33.15,33.3,1,15.25
 04/11/2018 07:30:00,33.32,33.3,1,19.61
 04/11/2018 07:45:00,33.24,33.3,1,20.27
 04/11/2018 08:00:00,33.16,33.3,1,20.27
 04/11/2018 08:15:00,33.32,33.3,1,20.27
 04/11/2018 08:30:00,33.37,33.3,1,22.35
 04/11/2018 08:45:00,33.28,33.3,1,22.95
 04/11/2018 09:00:00,33.2,33.3,1,22.95
 04/11/2018 09:15:00,33.2,33.3,1,22.95
 04/11/2018 09:30:00,33.13,33.3,1,22.95
 04/11/2018 09:45:00,33.08,33.3,1,22.95
 04/11/2018 10:00:00,33.08,33.3,1,23.54
 04/11/2018 10:15:00,33.0,33.3,1,24.97
 04/11/2018 10:30:00,33.08,33.3,1,20.68
 04/11/2018 10:45:00,33.08,33.3,1,20.27
 04/11/2018 11:00:00,33.08,33.3,1,20.27
 04/11/2018 11:15:00,33.08,33.3,1,20.27
 04/11/2018 11:30:00,33.08,33.3,1,20.27
 04/11/2018 11:45:00,33.08,33.3,1,20.27
 04/11/2018 12:00:00,33.08,33.3,1,20.27
 04/11/2018 12:15:00,33.08,33.3,1,20.27
 04/11/2018 12:30:00,32.89,33.3,1,20.27
 04/11/2018 12:45:00,32.89,33.3,1,20.27
 04/11/2018 13:00:00,32.95,33.3,1,20.27
 04/11/2018 13:15:00,33.06,33.3,1,20.27
 04/11/2018 13:30:00,33.06,33.3,1,20.27
 04/11/2018 13:45:00,33.06,33.3,1,20.27
 04/11/2018 14:00:00,33.06,33.3,1,21.78
 04/11/2018 14:15:00,33.06,33.3,1,23.11
 04/11/2018 14:30:00,33.06,33.3,1,23.11
 04/11/2018 14:45:00,33.06,33.3,1,23.11
 04/11/2018 15:00:00,33.06,33.3,1,23.11
 04/11/2018 15:15:00,33.06,33.3,1,23.11
 04/11/2018 15:30:00,33.05,33.3,1,23.11
 04/11/2018 15:45:00,32.91,33.3,1,25.42
 04/11/2018 16:00:00,32.85,33.3,1,25.79
 04/11/2018 16:15:00,32.77,33.3,1,25.79
 04/11/2018 16:30:00,32.77,33.3,1,26.93
 04/11/2018 16:45:00,32.97,33.3,1,28.47
 04/11/2018 17:00:00,32.99,33.3,1,26.46
 04/11/2018 17:15:00,32.99,33.3,1,25.63
 04/11/2018 17:30:00,32.99,33.3,1,25.63
 04/11/2018 17:45:00,32.99,33.3,1,25.63
 04/11/2018 18:00:00,33.0,33.3,1,25.63
 04/11/2018 18:15:00,33.18,33.3,1,25.06
 04/11/2018 18:30:00,33.18,33.3,1,23.11
 04/11/2018 18:45:00,33.18,33.3,1,23.11
 04/11/2018 19:00:00,33.18,33.3,1,25.28
 04/11/2018 19:15:00,33.18,33.3,1,28.3
 04/11/2018 19:30:00,33.18,33.3,1,28.3
 04/11/2018 19:45:00,33.33,33.3,1,27.24
 04/11/2018 20:00:00,33.37,33.3,1,25.63
 04/11/2018 20:15:00,33.37,33.3,1,25.63
 04/11/2018 20:30:00,33.35,33.3,1,25.63
 04/11/2018 20:45:00,33.18,33.3,1,25.63
 04/11/2018 21:00:00,33.18,33.3,1,25.63
 04/11/2018 21:15:00,33.18,33.3,1,25.63
 04/11/2018 21:30:00,33.27,33.3,1,25.63
 04/11/2018 21:45:00,33.37,33.3,1,24.62
 04/11/2018 22:00:00,33.37,33.3,1,23.11
 04/11/2018 22:15:00,33.37,33.3,1,23.11
 04/11/2018 22:30:00,33.32,33.3,1,23.11
 04/11/2018 22:45:00,32.91,33.3,1,23.11
 04/11/2018 23:00:00,32.91,33.3,1,20.85
 04/11/2018 23:15:00,32.91,33.3,1,20.43
 04/11/2018 23:30:00,32.91,33.3,1,20.43
 04/11/2018 23:45:00,32.91,33.3,1,20.43
 05/11/2018 00:00:00,32.91,33.3,1,20.43
 05/11/2018 00:00:00,32.91,33.3,1,20.43
 05/11/2018 00:15:00,32.95,33.3,1,21.93
 05/11/2018 00:30:00,33.03,33.3,1,23.11
 05/11/2018 00:45:00,33.03,33.3,1,23.11
 05/11/2018 01:00:00,33.03,33.3,1,23.11
 05/11/2018 01:15:00,33.03,33.3,1,23.11
 05/11/2018 01:30:00,33.03,33.3,1,23.11
 05/11/2018 01:45:00,33.03,33.3,1,23.11
 05/11/2018 02:00:00,33.03,33.3,1,23.11
 05/11/2018 02:15:00,33.03,33.3,1,23.11
 05/11/2018 02:30:00,33.14,33.3,1,23.11
 05/11/2018 02:45:00,33.23,33.3,1,23.11
 05/11/2018 03:00:00,33.23,33.3,1,23.11
 05/11/2018 03:15:00,33.23,33.3,1,22.8
 05/11/2018 03:30:00,33.23,33.3,1,20.6
 05/11/2018 03:45:00,33.26,33.3,1,20.6
 05/11/2018 04:00:00,33.4,33.3,1,20.6
 05/11/2018 04:15:00,33.4,33.3,1,20.6
 05/11/2018 04:30:00,33.4,33.3,1,20.6
 05/11/2018 04:45:00,33.4,33.3,1,20.6
 05/11/2018 05:00:00,33.4,33.3,1,20.6
 05/11/2018 05:15:00,33.29,33.3,1,20.6
 05/11/2018 05:30:00,33.23,33.3,1,20.6
 05/11/2018 05:45:00,33.23,33.3,1,20.6
 05/11/2018 06:00:00,33.15,33.3,1,20.6
 05/11/2018 06:15:00,33.34,33.3,1,21.33
 05/11/2018 06:30:00,33.46,33.3,1,23.28
 05/11/2018 06:45:00,33.34,33.3,1,23.32
 05/11/2018 07:00:00,33.19,33.3,1,25.79
 05/11/2018 07:15:00,33.2,33.3,1,25.79
 05/11/2018 07:30:00,33.2,33.3,1,25.79
 05/11/2018 07:45:00,33.12,33.3,1,25.79
 05/11/2018 08:00:00,33.03,33.3,1,25.79
 05/11/2018 08:15:00,33.03,33.3,1,25.79
 05/11/2018 08:30:00,33.03,33.3,1,25.79
 05/11/2018 08:45:00,33.03,33.3,1,25.79
 05/11/2018 09:00:00,33.03,33.3,1,25.79
 05/11/2018 09:15:00,32.95,33.3,1,25.79
 05/11/2018 09:30:00,32.89,33.3,1,25.44
 05/11/2018 09:45:00,32.89,33.3,1,22.95
 05/11/2018 10:00:00,32.97,33.3,1,21.35
 05/11/2018 10:15:00,33.01,33.3,1,20.27
 05/11/2018 10:30:00,33.01,33.3,1,20.27
 05/11/2018 10:45:00,33.05,33.3,1,17.75
 05/11/2018 11:00:00,33.13,33.3,1,17.59
 05/11/2018 11:15:00,33.13,33.3,1,18.05
 05/11/2018 11:30:00,33.13,33.3,1,23.11
 05/11/2018 11:45:00,33.13,33.3,1,23.11
 05/11/2018 12:00:00,33.13,33.3,1,23.11
 05/11/2018 12:15:00,33.13,33.3,1,22.48
 05/11/2018 12:30:00,33.13,33.3,1,17.76
 05/11/2018 12:45:00,33.13,33.3,1,17.76
 05/11/2018 13:00:00,33.13,33.3,1,18.38
 05/11/2018 13:15:00,33.13,33.3,1,20.27
 05/11/2018 13:30:00,33.17,33.3,1,20.27
 05/11/2018 13:45:00,33.28,33.3,1,20.27
 05/11/2018 14:00:00,33.28,33.3,1,20.27
 05/11/2018 14:15:00,33.28,33.3,1,20.27
 05/11/2018 14:30:00,33.28,33.3,1,20.27
 05/11/2018 14:45:00,33.28,33.3,1,20.27
 05/11/2018 15:00:00,33.28,33.3,1,20.27
 05/11/2018 15:15:00,33.27,33.3,1,20.27
 05/11/2018 15:30:00,33.13,33.3,1,20.27
 05/11/2018 15:45:00,33.05,33.3,1,23.89
 05/11/2018 16:00:00,32.86,33.3,1,25.54
 05/11/2018 16:15:00,32.99,33.3,1,23.11
 05/11/2018 16:30:00,32.84,33.3,1,23.11
 05/11/2018 16:45:00,32.79,33.3,1,23.11
 05/11/2018 17:00:00,32.79,33.3,1,24.16
 05/11/2018 17:15:00,32.79,33.3,1,25.79
 05/11/2018 17:30:00,32.89,33.3,1,25.79
 05/11/2018 17:45:00,33.01,33.3,1,25.79
 05/11/2018 18:00:00,33.05,33.3,1,25.79
 05/11/2018 18:15:00,33.18,33.3,1,25.79
 05/11/2018 18:30:00,33.18,33.3,1,25.79
 05/11/2018 18:45:00,33.32,33.3,1,28.15
 05/11/2018 19:00:00,33.3,33.3,1,28.64
 05/11/2018 19:15:00,33.18,33.3,1,28.64
 05/11/2018 19:30:00,33.18,33.3,1,28.64
 05/11/2018 19:45:00,33.24,33.3,1,28.64
 05/11/2018 20:00:00,33.32,33.3,1,28.64
 05/11/2018 20:15:00,33.32,33.3,1,28.64
 05/11/2018 20:30:00,33.32,33.3,1,28.64
 05/11/2018 20:45:00,33.33,33.3,1,28.64
 05/11/2018 21:00:00,33.01,33.3,1,27.71
 05/11/2018 21:15:00,33.01,33.3,1,25.79
 05/11/2018 21:30:00,33.05,33.3,1,25.79
 05/11/2018 21:45:00,33.18,33.3,1,25.79
 05/11/2018 22:00:00,33.18,33.3,1,25.79
 05/11/2018 22:15:00,33.23,33.3,1,25.79
 05/11/2018 22:30:00,33.35,33.3,1,23.49
 05/11/2018 22:45:00,33.35,33.3,1,23.11
 05/11/2018 23:00:00,33.35,33.3,1,23.11
 05/11/2018 23:15:00,33.35,33.3,1,23.11
 05/11/2018 23:30:00,33.35,33.3,1,23.11
 05/11/2018 23:45:00,33.35,33.3,1,23.11
 06/11/2018 00:00:00,33.35,33.3,1,23.11
 06/11/2018 00:15:00,33.23,33.3,1,23.11
 06/11/2018 00:30:00,33.18,33.3,1,23.11
 06/11/2018 00:45:00,33.18,33.3,1,23.11
 06/11/2018 01:00:00,33.18,33.3,1,23.11
 06/11/2018 01:15:00,33.18,33.3,1,23.11
 06/11/2018 01:30:00,33.24,33.3,1,23.11
 06/11/2018 01:45:00,33.37,33.3,1,23.11
 06/11/2018 02:00:00,33.37,33.3,1,23.11
 06/11/2018 02:15:00,33.37,33.3,1,23.11
 06/11/2018 02:30:00,33.37,33.3,1,23.11
 06/11/2018 02:45:00,33.28,33.3,1,23.11
 06/11/2018 03:00:00,33.06,33.3,1,23.11
 06/11/2018 03:15:00,33.06,33.3,1,23.11
 06/11/2018 03:30:00,33.06,33.3,1,21.07
 06/11/2018 03:45:00,33.17,33.3,1,20.6
 06/11/2018 04:00:00,33.2,33.3,1,20.6
 06/11/2018 04:15:00,33.2,33.3,1,20.6
 06/11/2018 04:30:00,33.2,33.3,1,20.6
 06/11/2018 04:45:00,33.2,33.3,1,20.6
 06/11/2018 05:00:00,33.2,33.3,1,20.6
 06/11/2018 05:15:00,33.06,33.3,1,20.6
 06/11/2018 05:30:00,33.03,33.3,1,20.6
 06/11/2018 05:45:00,33.03,33.3,1,20.6
 06/11/2018 06:00:00,33.02,33.3,1,20.6
 06/11/2018 06:15:00,33.05,33.3,1,20.93
 06/11/2018 06:30:00,32.87,33.3,1,23.28
 06/11/2018 06:45:00,32.85,33.3,1,24.47
 06/11/2018 07:00:00,33.06,33.3,1,26.13
 06/11/2018 07:15:00,32.92,33.3,1,26.13
 06/11/2018 07:30:00,32.89,33.3,1,26.13
 06/11/2018 07:45:00,32.97,33.3,1,26.13
 06/11/2018 08:00:00,33.28,33.3,1,26.88
 06/11/2018 08:15:00,33.2,33.3,1,28.64
 06/11/2018 08:30:00,33.13,33.3,1,28.64
 06/11/2018 08:45:00,33.13,33.3,1,28.64
 06/11/2018 09:00:00,33.13,33.3,1,28.64
 06/11/2018 09:15:00,33.13,33.3,1,28.64
 06/11/2018 09:30:00,33.19,33.3,1,28.64
 06/11/2018 09:45:00,33.25,33.3,1,28.39
 06/11/2018 10:00:00,33.33,33.3,1,23.07
 06/11/2018 10:15:00,33.4,33.3,1,19.62
 06/11/2018 10:30:00,33.28,33.3,1,20.19
 06/11/2018 10:45:00,33.2,33.3,1,20.77
 06/11/2018 11:00:00,33.36,33.3,1,20.77
 06/11/2018 11:15:00,33.4,33.3,1,19.6
 06/11/2018 11:30:00,33.4,33.3,1,18.42
 06/11/2018 11:45:00,33.38,33.3,1,16.36
 06/11/2018 12:00:00,33.37,33.3,1,14.81
 06/11/2018 12:15:00,33.37,33.3,1,10.22
 06/11/2018 12:30:00,33.19,33.3,1,10.87
 06/11/2018 12:45:00,33.18,33.3,1,11.21
 06/11/2018 13:00:00,33.2,33.3,1,15.5
 06/11/2018 13:15:00,33.0,33.3,1,23.92
 06/11/2018 13:30:00,33.08,33.3,1,24.45
 06/11/2018 13:45:00,33.08,33.3,1,23.28
 06/11/2018 14:00:00,33.08,33.3,1,22.76
 06/11/2018 14:15:00,32.99,33.3,1,24.45
 06/11/2018 14:30:00,32.91,33.3,1,24.45
 06/11/2018 14:45:00,32.91,33.3,1,24.45
 06/11/2018 15:00:00,33.0,13.91,1,24.37
 06/11/2018 15:15:00,33.08,33.3,1,24.29
 06/11/2018 15:30:00,33.05,33.3,1,26.78
 06/11/2018 15:45:00,32.89,33.3,1,26.8
 06/11/2018 16:00:00,32.89,33.3,1,26.9
 06/11/2018 16:15:00,32.89,33.3,1,29.48
 06/11/2018 16:30:00,32.89,33.3,1,29.48
 06/11/2018 16:45:00,32.86,33.3,1,29.48
 06/11/2018 17:00:00,32.91,33.3,1,29.48
 06/11/2018 17:15:00,32.96,33.3,1,29.48
 06/11/2018 17:30:00,32.96,33.3,1,29.48
 06/11/2018 17:45:00,32.96,33.3,1,29.48
 06/11/2018 18:00:00,32.96,33.3,1,29.48
 06/11/2018 18:15:00,32.96,33.3,1,30.93
 06/11/2018 18:30:00,33.03,33.3,1,31.99
 06/11/2018 18:45:00,33.11,33.3,1,31.99
 06/11/2018 19:00:00,33.11,33.3,1,31.99
 06/11/2018 19:15:00,33.11,33.3,1,31.99
 06/11/2018 19:30:00,33.11,33.3,1,31.99
 06/11/2018 19:45:00,33.12,33.3,1,31.99
 06/11/2018 20:00:00,33.3,33.3,1,31.99
 06/11/2018 20:15:00,33.3,33.3,1,31.99
 06/11/2018 20:30:00,33.41,33.3,1,30.39
 06/11/2018 20:45:00,33.18,33.3,1,29.48
 06/11/2018 21:00:00,32.94,33.3,1,29.48
 06/11/2018 21:15:00,33.03,33.3,1,28.76
 06/11/2018 21:30:00,33.24,33.3,1,26.96
 06/11/2018 21:45:00,33.28,33.3,1,26.96
 06/11/2018 22:00:00,33.28,33.3,1,26.96
 06/11/2018 22:15:00,33.33,33.3,1,24.84
 06/11/2018 22:30:00,33.3,33.3,1,24.29
 06/11/2018 22:45:00,33.28,33.3,1,24.29
 06/11/2018 23:00:00,33.39,33.3,1,24.24
 06/11/2018 23:15:00,33.33,33.3,1,21.61
 06/11/2018 23:30:00,32.96,33.3,1,21.61
 06/11/2018 23:45:00,32.96,33.3,1,21.61
 07/11/2018 00:00:00,33.22,33.3,1,21.61
 07/11/2018 00:15:00,33.14,33.3,1,22.42
 07/11/2018 00:30:00,32.99,33.3,1,24.29
 07/11/2018 00:45:00,32.99,33.3,1,24.29
 07/11/2018 01:00:00,32.99,33.3,1,24.29
 07/11/2018 01:15:00,33.03,33.3,1,24.29
 07/11/2018 01:30:00,33.16,33.3,1,24.29
 07/11/2018 01:45:00,33.16,33.3,1,24.29
 07/11/2018 02:00:00,33.29,33.3,1,24.29
 07/11/2018 02:15:00,33.3,33.3,1,24.29
 07/11/2018 02:30:00,33.3,33.3,1,24.29
 07/11/2018 02:45:00,33.3,33.3,1,24.29
 07/11/2018 03:00:00,33.38,33.3,1,23.14
 07/11/2018 03:15:00,33.45,33.3,1,21.61
 07/11/2018 03:30:00,33.44,33.3,1,21.61
 07/11/2018 03:45:00,33.35,33.3,1,21.61
 07/11/2018 04:00:00,33.35,33.3,1,21.61
 07/11/2018 04:15:00,33.35,33.3,1,21.61
 07/11/2018 04:30:00,33.35,33.3,1,21.61
 07/11/2018 04:45:00,33.35,33.3,1,21.61
 07/11/2018 05:00:00,33.35,33.3,1,21.61
 07/11/2018 05:15:00,33.31,33.3,1,21.61
 07/11/2018 05:30:00,32.91,33.3,1,21.61
 07/11/2018 05:45:00,32.91,33.3,1,21.61
 07/11/2018 06:00:00,32.91,33.3,1,21.61
 07/11/2018 06:15:00,32.84,33.3,1,21.61
 07/11/2018 06:30:00,33.06,33.3,1,24.05
 07/11/2018 06:45:00,32.94,33.3,1,24.29
 07/11/2018 07:00:00,32.89,33.3,1,25.09
 07/11/2018 07:15:00,33.06,33.3,1,26.96
 07/11/2018 07:30:00,33.26,33.3,1,26.96
 07/11/2018 07:45:00,33.16,33.3,1,26.96
 07/11/2018 08:00:00,33.16,33.3,1,26.96
 07/11/2018 08:15:00,33.16,33.3,1,26.96
 07/11/2018 08:30:00,33.16,33.3,1,28.33
 07/11/2018 08:45:00,33.16,33.3,1,29.64
 07/11/2018 09:00:00,33.16,33.3,1,29.64
 07/11/2018 09:15:00,33.05,33.3,1,29.64
 07/11/2018 09:30:00,33.07,21.33,1,29.64
 07/11/2018 09:45:00,33.13,0.0,1,29.64
 07/11/2018 10:00:00,33.13,0.0,1,29.64
 07/11/2018 10:15:00,33.26,0.0,1,29.6
 07/11/2018 10:30:00,33.28,0.0,1,26.96
 07/11/2018 10:45:00,33.3,0.0,1,23.42
 07/11/2018 11:00:00,33.42,0.0,1,21.44
 07/11/2018 11:15:00,33.42,0.0,1,19.72
 07/11/2018 11:30:00,33.42,0.0,1,17.48
 07/11/2018 11:45:00,33.42,0.0,1,19.34
 07/11/2018 12:00:00,33.22,0.0,1,24.99
 07/11/2018 12:15:00,33.08,0.0,1,26.63
 07/11/2018 12:30:00,33.08,0.0,1,26.63
 07/11/2018 12:45:00,33.15,0.0,1,26.25
 07/11/2018 13:00:00,33.25,0.0,1,24.12
 07/11/2018 13:15:00,33.26,0.0,1,22.57
 07/11/2018 13:30:00,33.4,0.0,1,21.3
 07/11/2018 13:45:00,33.26,0.0,1,19.93
 07/11/2018 14:00:00,33.03,0.0,1,21.44
 07/11/2018 14:15:00,33.03,0.0,1,21.44
 07/11/2018 14:30:00,33.03,0.0,1,21.44
 07/11/2018 14:45:00,33.03,0.0,1,21.44
 07/11/2018 15:00:00,33.03,0.0,1,21.44
 07/11/2018 15:15:00,33.03,0.0,1,21.44
 07/11/2018 15:30:00,33.03,0.0,1,21.44
 07/11/2018 15:45:00,33.03,0.0,1,22.81
 07/11/2018 16:00:00,32.96,0.0,1,25.5
 07/11/2018 16:15:00,32.94,0.0,1,28.16
 07/11/2018 16:30:00,33.03,0.0,1,29.31
 07/11/2018 16:45:00,33.03,0.0,1,29.31
 07/11/2018 17:00:00,33.03,0.0,1,27.15
 07/11/2018 17:15:00,33.03,0.0,1,26.63
 07/11/2018 17:30:00,33.03,0.0,1,26.63
 07/11/2018 17:45:00,33.03,0.0,1,26.63
 07/11/2018 18:00:00,33.03,0.0,1,26.63
 07/11/2018 18:15:00,33.13,0.0,1,26.63
 07/11/2018 18:30:00,33.2,0.0,1,26.63
 07/11/2018 18:45:00,33.35,0.0,1,26.63
 07/11/2018 19:00:00,33.35,0.0,1,26.63
 07/11/2018 19:15:00,33.35,0.0,1,26.63
 07/11/2018 19:30:00,33.35,0.0,1,26.63
 07/11/2018 19:45:00,33.35,0.0,1,26.63
 07/11/2018 20:00:00,33.35,0.0,1,26.63
 07/11/2018 20:15:00,33.35,0.0,1,26.63
 07/11/2018 20:30:00,33.35,0.0,1,26.63
 07/11/2018 20:45:00,33.35,0.0,1,26.63
 07/11/2018 21:00:00,33.35,0.0,1,26.63
 07/11/2018 21:15:00,33.35,0.0,1,26.63
 07/11/2018 21:30:00,33.18,0.0,1,26.63
 07/11/2018 21:45:00,33.17,0.0,1,26.63
 07/11/2018 22:00:00,33.11,0.0,1,26.63
 07/11/2018 22:15:00,33.23,0.0,1,24.91
 07/11/2018 22:30:00,33.3,0.0,1,24.12
 07/11/2018 22:45:00,33.3,0.0,1,24.12
 07/11/2018 23:00:00,33.49,0.0,1,24.12
 07/11/2018 23:15:00,33.39,0.0,1,24.12
 07/11/2018 23:30:00,33.3,0.0,1,24.12
 07/11/2018 23:45:00,33.3,0.0,1,24.12
 08/11/2018 00:00:00,33.3,0.0,1,24.12
 08/11/2018 00:15:00,33.3,0.0,1,24.74
 08/11/2018 00:30:00,33.16,0.0,1,26.8
 08/11/2018 00:45:00,33.16,0.0,1,26.8
 08/11/2018 01:00:00,33.16,0.0,1,26.8
 08/11/2018 01:15:00,33.16,0.0,1,26.8
 08/11/2018 01:30:00,33.25,0.0,1,26.8
 08/11/2018 01:45:00,33.3,0.0,1,26.8
 08/11/2018 02:00:00,33.3,0.0,1,26.8
 08/11/2018 02:15:00,33.32,0.0,1,26.8
 08/11/2018 02:30:00,33.36,0.0,1,26.22
 08/11/2018 02:45:00,32.99,0.0,1,24.12
 08/11/2018 03:00:00,32.99,0.0,1,24.12
 08/11/2018 03:15:00,33.07,0.0,1,24.12
 08/11/2018 03:30:00,33.18,0.0,1,24.12
 08/11/2018 03:45:00,33.18,0.0,1,24.12
 08/11/2018 04:00:00,33.18,0.0,1,24.12
 08/11/2018 04:15:00,33.18,0.0,1,24.12
 08/11/2018 04:30:00,33.18,0.0,1,21.94
 08/11/2018 04:45:00,33.18,0.0,1,21.61
 08/11/2018 05:00:00,33.18,0.0,1,21.61
 08/11/2018 05:15:00,33.18,0.0,1,21.61
 08/11/2018 05:30:00,33.13,0.0,1,21.61
 08/11/2018 05:45:00,33.01,0.0,1,21.61
 08/11/2018 06:00:00,32.95,0.0,1,21.61
 08/11/2018 06:15:00,33.02,0.0,1,23.87
 08/11/2018 06:30:00,33.06,0.0,1,24.29
 08/11/2018 06:45:00,32.97,0.0,1,26.55
 08/11/2018 07:00:00,32.91,0.0,1,26.8
 08/11/2018 07:15:00,33.22,0.0,1,28.77
 08/11/2018 07:30:00,33.18,0.0,1,29.48
 08/11/2018 07:45:00,33.18,0.0,1,29.48
 08/11/2018 08:00:00,33.07,0.0,1,29.48
 08/11/2018 08:15:00,33.06,0.0,1,29.48
 08/11/2018 08:30:00,33.06,0.0,1,29.48
 08/11/2018 08:45:00,33.06,0.0,1,29.48
 08/11/2018 09:00:00,33.06,0.0,1,29.48
 08/11/2018 09:15:00,33.06,0.0,1,28.24
 08/11/2018 09:30:00,33.06,0.0,1,26.8
 08/11/2018 09:45:00,33.06,0.0,1,26.8
 08/11/2018 10:00:00,33.12,0.0,1,26.8
 08/11/2018 10:15:00,33.23,0.0,1,24.71
 08/11/2018 10:30:00,33.1,0.0,1,24.12
 08/11/2018 10:45:00,33.14,0.0,1,25.83
 08/11/2018 11:00:00,33.23,0.0,1,26.96
 08/11/2018 11:15:00,33.23,0.0,1,26.96
 08/11/2018 11:30:00,33.23,0.0,1,26.96
 08/11/2018 11:45:00,33.23,0.0,1,26.96
 08/11/2018 12:00:00,33.23,0.0,1,25.8
 08/11/2018 12:15:00,33.27,0.0,1,24.02
 08/11/2018 12:30:00,33.42,0.0,1,22.34
 08/11/2018 12:45:00,33.42,0.0,1,24.45
 08/11/2018 13:00:00,33.42,0.0,1,24.45
 08/11/2018 13:15:00,33.42,0.0,1,24.45
 08/11/2018 13:30:00,32.98,0.0,1,24.45
 08/11/2018 13:45:00,32.99,0.0,1,24.45
 08/11/2018 14:00:00,32.99,0.0,1,22.63
 08/11/2018 14:15:00,32.99,0.0,1,23.21
 08/11/2018 14:30:00,33.06,0.0,1,24.62
 08/11/2018 14:45:00,33.16,0.0,1,24.62
 08/11/2018 15:00:00,33.16,0.0,1,24.62
 08/11/2018 15:15:00,33.01,0.0,1,24.87
 08/11/2018 15:30:00,32.99,0.0,1,27.13
 08/11/2018 15:45:00,32.98,0.0,1,27.13
 08/11/2018 16:00:00,33.38,0.0,1,29.38
 08/11/2018 16:15:00,33.28,0.0,1,29.64
 08/11/2018 16:30:00,33.17,0.0,1,29.64
 08/11/2018 16:45:00,33.01,0.0,1,27.83
 08/11/2018 17:00:00,33.01,0.0,1,26.96
 08/11/2018 17:15:00,33.01,0.0,1,26.96
 08/11/2018 17:30:00,33.01,0.0,1,26.96
 08/11/2018 17:45:00,33.01,0.0,1,26.96
 08/11/2018 18:00:00,33.01,0.0,1,28.33
 08/11/2018 18:15:00,32.91,0.0,1,32.32
 08/11/2018 18:30:00,33.03,0.0,1,32.32
 08/11/2018 18:45:00,33.04,0.0,1,32.32
 08/11/2018 19:00:00,33.23,0.0,1,32.32
 08/11/2018 19:15:00,33.23,0.0,1,32.32
 08/11/2018 19:30:00,33.23,0.0,1,32.32
 08/11/2018 19:45:00,33.3,0.0,1,32.32
 08/11/2018 20:00:00,33.37,0.0,1,32.32
 08/11/2018 20:15:00,33.24,0.0,1,32.32
 08/11/2018 20:30:00,33.23,0.0,1,32.32
 08/11/2018 20:45:00,33.26,0.0,1,32.24
 08/11/2018 21:00:00,32.91,0.0,1,29.64
 08/11/2018 21:15:00,33.11,0.0,1,29.64
 08/11/2018 21:30:00,33.23,0.0,1,29.64
 08/11/2018 21:45:00,33.23,0.0,1,27.4
 08/11/2018 22:00:00,33.31,0.0,1,26.96
 08/11/2018 22:15:00,33.37,0.0,1,26.96
 08/11/2018 22:30:00,33.37,0.0,1,26.96
 08/11/2018 22:45:00,33.19,0.0,1,25.76
 08/11/2018 23:00:00,32.97,0.0,1,24.45
 08/11/2018 23:15:00,33.13,0.0,1,24.45
 08/11/2018 23:30:00,33.2,0.0,1,24.45
 08/11/2018 23:45:00,33.03,0.0,1,24.45
 09/11/2018 00:00:00,33.03,0.0,1,24.45
 09/11/2018 00:15:00,32.85,0.0,1,24.45
 09/11/2018 00:30:00,32.84,0.0,1,24.45
 09/11/2018 00:45:00,32.94,0.0,1,26.46
 09/11/2018 01:00:00,33.07,0.0,1,27.3
 09/11/2018 01:15:00,33.26,0.0,1,27.3
 09/11/2018 01:30:00,33.3,0.0,1,27.3
 09/11/2018 01:45:00,33.32,0.0,1,27.3
 09/11/2018 02:00:00,33.34,0.0,1,25.83
 09/11/2018 02:15:00,33.2,0.0,1,24.62
 09/11/2018 02:30:00,33.2,0.0,1,24.62
 09/11/2018 02:45:00,33.2,0.0,1,24.62
 09/11/2018 03:00:00,33.2,0.0,1,24.62
 09/11/2018 03:15:00,33.39,0.0,1,24.62
 09/11/2018 03:30:00,33.4,0.0,1,24.62
 09/11/2018 03:45:00,33.4,0.0,1,23.91
 09/11/2018 04:00:00,33.4,0.0,1,21.94
 09/11/2018 04:15:00,33.4,0.0,1,21.94
 09/11/2018 04:30:00,33.4,0.0,1,21.94
 09/11/2018 04:45:00,33.4,0.0,1,21.94
 09/11/2018 05:00:00,33.36,0.0,1,21.94
 09/11/2018 05:15:00,33.12,0.0,1,21.94
 09/11/2018 05:30:00,33.03,0.0,1,21.94
 09/11/2018 05:45:00,33.03,0.0,1,21.94
 09/11/2018 06:00:00,33.04,0.0,1,21.94
 09/11/2018 06:15:00,33.16,0.0,1,24.29
 09/11/2018 06:30:00,33.02,0.0,1,24.62
 09/11/2018 06:45:00,32.94,0.0,1,26.53
 09/11/2018 07:00:00,32.9,0.0,1,27.3
 09/11/2018 07:15:00,32.89,0.0,1,27.3
 09/11/2018 07:30:00,32.94,0.0,1,27.3
 09/11/2018 07:45:00,33.0,0.0,1,27.3
 09/11/2018 08:00:00,33.01,0.0,1,27.3
 09/11/2018 08:15:00,33.01,0.0,1,27.3
 09/11/2018 08:30:00,33.09,0.0,1,27.3
 09/11/2018 08:45:00,33.16,0.0,1,27.3
 09/11/2018 09:00:00,33.16,0.0,1,25.76
 09/11/2018 09:15:00,33.32,0.0,1,21.61
 09/11/2018 09:30:00,33.23,0.0,1,23.26
 09/11/2018 09:45:00,33.15,0.0,1,24.29
 09/11/2018 10:00:00,33.11,0.0,1,26.31
 09/11/2018 10:15:00,33.11,0.0,1,26.96
 09/11/2018 10:30:00,33.11,0.0,1,26.96
 09/11/2018 10:45:00,33.24,0.0,1,26.96
 09/11/2018 11:00:00,33.25,0.0,1,26.96
 09/11/2018 11:15:00,33.25,0.0,1,25.83
 09/11/2018 11:30:00,33.25,0.0,1,24.29
 09/11/2018 11:45:00,33.3,0.0,1,24.29
 09/11/2018 12:00:00,33.42,0.0,1,22.95
 09/11/2018 12:15:00,33.42,0.0,1,22.07
 09/11/2018 12:30:00,33.36,0.0,1,24.12
 09/11/2018 12:45:00,33.25,0.0,1,26.59
 09/11/2018 13:00:00,33.25,0.0,1,26.63
 09/11/2018 13:15:00,33.25,0.0,1,26.63
 09/11/2018 13:30:00,33.25,0.0,1,26.63
 09/11/2018 13:45:00,33.2,0.0,1,26.63
 09/11/2018 14:00:00,33.08,0.0,1,26.63
 09/11/2018 14:15:00,33.08,0.0,1,26.63
 09/11/2018 14:30:00,33.08,0.0,1,26.63
 09/11/2018 14:45:00,33.08,0.0,1,29.27
 09/11/2018 15:00:00,33.08,0.0,1,29.31
 09/11/2018 15:15:00,32.99,0.0,1,29.31
 09/11/2018 15:30:00,32.94,0.0,1,29.31
 09/11/2018 15:45:00,32.93,0.0,1,29.31
 09/11/2018 16:00:00,33.07,0.0,1,31.72
 09/11/2018 16:15:00,33.01,0.0,1,32.32
 09/11/2018 16:30:00,33.12,0.0,1,33.22
 09/11/2018 16:45:00,33.11,0.0,1,34.84
 09/11/2018 17:00:00,32.99,0.0,1,34.6
 09/11/2018 17:15:00,32.95,0.0,1,32.16
 09/11/2018 17:30:00,33.01,0.0,1,32.16
 09/11/2018 17:45:00,33.01,0.0,1,32.16
 09/11/2018 18:00:00,33.01,0.0,1,32.16
 09/11/2018 18:15:00,33.08,0.0,1,32.16
 09/11/2018 18:30:00,33.18,0.0,1,32.16
 09/11/2018 18:45:00,33.18,0.0,1,32.16
 09/11/2018 19:00:00,33.26,0.0,1,32.16
 09/11/2018 19:15:00,33.37,0.0,1,32.16
 09/11/2018 19:30:00,33.31,0.0,1,32.16
 09/11/2018 19:45:00,32.88,0.0,1,32.16
 09/11/2018 20:00:00,32.92,0.0,1,32.16
 09/11/2018 20:15:00,33.41,0.0,1,32.16
 09/11/2018 20:30:00,33.12,0.0,1,32.16
 09/11/2018 20:45:00,33.01,0.0,1,32.16
 09/11/2018 21:00:00,33.08,0.0,1,31.05
 09/11/2018 21:15:00,33.16,0.0,1,29.64
 09/11/2018 21:30:00,33.27,0.0,1,29.64
 09/11/2018 21:45:00,33.12,0.0,1,29.62
 09/11/2018 22:00:00,32.9,0.0,1,26.96
 09/11/2018 22:15:00,33.19,0.0,1,26.96
 09/11/2018 22:30:00,33.3,0.0,1,26.96
 09/11/2018 22:45:00,33.3,0.0,1,26.96
 09/11/2018 23:00:00,33.45,0.0,1,26.96
 09/11/2018 23:15:00,33.45,0.0,1,26.96
 09/11/2018 23:30:00,33.11,0.0,1,24.4
 09/11/2018 23:45:00,32.96,0.0,1,23.78
 10/11/2018 00:00:00,32.96,0.0,1,23.78
 10/11/2018 00:15:00,32.96,0.0,1,23.78
 10/11/2018 00:30:00,32.96,0.0,1,23.78
 10/11/2018 00:45:00,32.96,0.0,1,23.78
 10/11/2018 01:00:00,32.96,0.0,1,23.78
 10/11/2018 01:15:00,32.96,0.0,1,23.78
 10/11/2018 01:30:00,32.96,0.0,1,23.78
 10/11/2018 01:45:00,32.96,0.0,1,23.78
 10/11/2018 02:00:00,32.96,0.0,1,23.78
 10/11/2018 02:15:00,32.96,0.0,1,23.78
 10/11/2018 02:30:00,32.96,0.0,1,23.78
 10/11/2018 02:45:00,32.96,0.0,1,23.78
 10/11/2018 03:00:00,32.96,0.0,1,23.78
 10/11/2018 03:15:00,32.96,0.0,1,23.78
 10/11/2018 03:30:00,32.96,0.0,1,23.78
 10/11/2018 03:45:00,32.96,0.0,1,23.78
 10/11/2018 04:00:00,32.96,0.0,1,23.78
 10/11/2018 04:15:00,32.96,0.0,1,23.78
 10/11/2018 04:30:00,32.96,0.0,1,23.78
 10/11/2018 04:45:00,32.96,0.0,1,23.78
 10/11/2018 05:00:00,32.96,0.0,1,23.78
 10/11/2018 05:15:00,32.96,0.0,1,23.78
 10/11/2018 05:30:00,32.96,0.0,1,23.78
 10/11/2018 05:45:00,32.96,0.0,1,23.78
 10/11/2018 06:00:00,32.96,0.0,1,23.78
 10/11/2018 06:15:00,32.96,0.0,1,23.78
 10/11/2018 06:30:00,32.96,0.0,1,23.78
 10/11/2018 06:45:00,32.96,0.0,1,23.78
 10/11/2018 07:00:00,32.96,0.0,1,23.78
 10/11/2018 07:15:00,32.96,0.0,1,23.78
 10/11/2018 07:30:00,32.96,0.0,1,23.78
 10/11/2018 07:45:00,32.96,0.0,1,23.78
 10/11/2018 08:00:00,32.96,0.0,1,23.78
 10/11/2018 08:15:00,32.96,0.0,1,23.78
 10/11/2018 08:30:00,32.96,0.0,1,23.78
 10/11/2018 08:45:00,32.96,0.0,1,23.78
 10/11/2018 09:00:00,32.96,0.0,1,23.78
 10/11/2018 09:15:00,32.96,0.0,1,23.78
 10/11/2018 09:30:00,32.96,0.0,1,23.78
 10/11/2018 09:45:00,32.96,0.0,1,23.78
 10/11/2018 10:00:00,32.96,0.0,1,23.78
 10/11/2018 10:15:00,32.96,0.0,1,23.78
 10/11/2018 10:30:00,32.96,0.0,1,23.78
 10/11/2018 10:45:00,32.96,0.0,1,23.78
 10/11/2018 11:00:00,32.96,0.0,1,23.78
 10/11/2018 11:15:00,32.96,0.0,1,23.78
 10/11/2018 11:30:00,32.96,0.0,1,23.78
 10/11/2018 11:45:00,32.96,0.0,1,23.78
 10/11/2018 12:00:00,32.96,0.0,1,23.78
 10/11/2018 12:15:00,32.96,0.0,1,23.78
 10/11/2018 12:30:00,32.96,0.0,1,23.78
 10/11/2018 12:45:00,32.96,0.0,1,23.78
 10/11/2018 13:00:00,32.96,0.0,1,23.78
 10/11/2018 13:15:00,32.96,0.0,1,23.78
 10/11/2018 13:30:00,32.96,0.0,1,23.78
 10/11/2018 13:45:00,32.96,0.0,1,23.78
 10/11/2018 14:00:00,32.96,0.0,1,23.78
 10/11/2018 14:15:00,32.96,0.0,1,23.78
 10/11/2018 14:30:00,32.96,0.0,1,23.78
 10/11/2018 14:45:00,32.96,0.0,1,23.78
 10/11/2018 15:00:00,32.96,0.0,1,23.78
 10/11/2018 15:15:00,32.96,0.0,1,23.78
 10/11/2018 15:30:00,32.96,0.0,1,23.78
 10/11/2018 15:45:00,32.96,0.0,1,23.78
 10/11/2018 16:00:00,32.96,0.0,1,23.78
 10/11/2018 16:15:00,32.96,0.0,1,23.78
 10/11/2018 16:30:00,32.96,0.0,1,23.78
 10/11/2018 16:45:00,32.96,0.0,1,23.78
 10/11/2018 17:00:00,32.96,0.0,1,23.78
 10/11/2018 17:15:00,32.96,0.0,1,23.78
 10/11/2018 17:30:00,32.96,0.0,1,23.78
 10/11/2018 17:45:00,32.96,0.0,1,23.78
 10/11/2018 18:00:00,32.96,0.0,1,23.78
 10/11/2018 18:15:00,32.96,0.0,1,23.78
 10/11/2018 18:30:00,32.96,0.0,1,23.78
 10/11/2018 18:45:00,32.96,0.0,1,23.78
 10/11/2018 19:00:00,32.96,0.0,1,23.78
 10/11/2018 19:15:00,32.96,0.0,1,23.78
 10/11/2018 19:30:00,32.96,0.0,1,23.78
 10/11/2018 19:45:00,32.96,0.0,1,23.78
 10/11/2018 20:00:00,32.96,0.0,1,23.78
 10/11/2018 20:15:00,32.96,0.0,1,23.78
 10/11/2018 20:30:00,32.96,0.0,1,23.78
 10/11/2018 20:45:00,32.96,0.0,1,23.78
 10/11/2018 21:00:00,32.96,0.0,1,23.78
 10/11/2018 21:15:00,32.96,0.0,1,23.78
 10/11/2018 21:30:00,32.96,0.0,1,23.78
 10/11/2018 21:45:00,32.96,0.0,1,23.78
 10/11/2018 22:00:00,32.96,0.0,1,23.78
 10/11/2018 22:15:00,32.96,0.0,1,23.78
 10/11/2018 22:30:00,32.96,0.0,1,23.78
 10/11/2018 22:45:00,32.96,0.0,1,23.78
 10/11/2018 23:00:00,32.96,0.0,1,23.78
 10/11/2018 23:15:00,32.96,0.0,1,23.78
 10/11/2018 23:30:00,32.96,0.0,1,23.78
 10/11/2018 23:45:00,32.96,0.0,1,23.78
 11/11/2018 00:00:00,32.96,0.0,1,23.78
 11/11/2018 00:15:00,32.96,0.0,1,23.78
 11/11/2018 00:30:00,32.96,0.0,1,23.78
 11/11/2018 00:45:00,32.96,0.0,1,23.78
 11/11/2018 01:00:00,32.96,0.0,1,23.78
 11/11/2018 01:15:00,32.96,0.0,1,23.78
 11/11/2018 01:30:00,32.96,0.0,1,23.78
 11/11/2018 01:45:00,32.96,0.0,1,23.78
 11/11/2018 02:00:00,32.96,0.0,1,23.78
 11/11/2018 02:15:00,32.96,0.0,1,23.78
 11/11/2018 02:30:00,32.96,0.0,1,23.78
 11/11/2018 02:45:00,32.96,0.0,1,23.78
 11/11/2018 03:00:00,32.96,0.0,1,23.78
 11/11/2018 03:15:00,32.96,0.0,1,23.78
 11/11/2018 03:30:00,32.96,0.0,1,23.78
 11/11/2018 03:45:00,32.96,0.0,1,22.07
 11/11/2018 04:00:00,32.96,0.0,1,21.77
 11/11/2018 04:15:00,32.96,0.0,1,21.77
 11/11/2018 04:30:00,32.96,0.0,1,21.77
 11/11/2018 04:45:00,32.96,0.0,1,21.77
 11/11/2018 05:00:00,32.96,0.0,1,21.77
 11/11/2018 05:15:00,32.96,0.0,1,21.77
 11/11/2018 05:30:00,32.96,0.0,1,21.77
 11/11/2018 05:45:00,33.22,0.0,1,21.77
 11/11/2018 06:00:00,33.3,0.0,1,21.77
 11/11/2018 06:15:00,33.2,0.0,1,21.77
 11/11/2018 06:30:00,33.16,0.0,1,21.77
 11/11/2018 06:45:00,33.01,0.0,1,21.77
 11/11/2018 07:00:00,33.01,0.0,1,21.77
 11/11/2018 07:15:00,33.01,0.0,1,21.77
 11/11/2018 07:30:00,33.01,0.0,1,21.77
 11/11/2018 07:45:00,33.01,0.0,1,21.77
 11/11/2018 08:00:00,33.01,0.0,1,21.77
 11/11/2018 08:15:00,33.0,0.0,1,21.77
 11/11/2018 08:30:00,32.84,0.0,1,21.77
 11/11/2018 08:45:00,32.91,0.0,1,21.77
 11/11/2018 09:00:00,33.01,0.0,1,20.88
 11/11/2018 09:15:00,33.01,0.0,1,19.09
 11/11/2018 09:30:00,33.01,0.0,1,18.34
 11/11/2018 09:45:00,33.01,0.0,1,16.42
 11/11/2018 10:00:00,33.01,0.0,1,15.96
 11/11/2018 10:15:00,33.01,0.0,1,13.9
 11/11/2018 10:30:00,33.01,0.0,1,13.43
 11/11/2018 10:45:00,33.01,0.0,1,11.22
 11/11/2018 11:00:00,33.02,0.0,1,11.22
 11/11/2018 11:15:00,33.18,0.0,1,11.22
 11/11/2018 11:30:00,33.18,0.0,1,11.22
 11/11/2018 11:45:00,33.18,0.0,1,11.22
 11/11/2018 12:00:00,33.0,0.0,1,11.22
 11/11/2018 12:15:00,33.13,0.0,1,11.22
 11/11/2018 12:30:00,33.13,0.0,1,11.22
 11/11/2018 12:45:00,33.13,0.0,1,11.22
 11/11/2018 13:00:00,33.13,0.0,1,11.22
 11/11/2018 13:15:00,33.13,0.0,1,11.22
 11/11/2018 13:30:00,33.13,0.0,1,12.5
 11/11/2018 13:45:00,33.19,0.0,1,13.9
 11/11/2018 14:00:00,33.3,0.0,1,13.9
 11/11/2018 14:15:00,33.25,0.0,1,15.17
 11/11/2018 14:30:00,33.2,0.0,1,15.65
 11/11/2018 14:45:00,33.2,0.0,1,19.83
 11/11/2018 15:00:00,33.2,0.0,1,20.94
 11/11/2018 15:15:00,33.07,0.0,1,20.94
 11/11/2018 15:30:00,32.99,0.0,1,21.08
 11/11/2018 15:45:00,32.91,0.0,1,23.45
 11/11/2018 16:00:00,32.93,0.0,1,25.12
 11/11/2018 16:15:00,33.01,0.0,1,26.43
 11/11/2018 16:30:00,33.29,0.0,1,28.81
 11/11/2018 16:45:00,33.23,0.0,1,28.81
 11/11/2018 17:00:00,33.11,0.0,1,28.81
 11/11/2018 17:15:00,33.11,0.0,1,28.81
 11/11/2018 17:30:00,32.99,0.0,1,28.81
 11/11/2018 17:45:00,32.95,0.0,1,28.81
 11/11/2018 18:00:00,33.08,0.0,1,28.81
 11/11/2018 18:15:00,33.08,0.0,1,29.46
 11/11/2018 18:30:00,33.08,0.0,1,31.49
 11/11/2018 18:45:00,33.17,0.0,1,31.49
 11/11/2018 19:00:00,33.24,0.0,1,31.49
 11/11/2018 19:15:00,33.35,0.0,1,31.49
 11/11/2018 19:30:00,33.24,0.0,1,31.49
 11/11/2018 19:45:00,33.01,0.0,1,31.49
 11/11/2018 20:00:00,33.18,0.0,1,31.44
 11/11/2018 20:15:00,33.18,0.0,1,28.81
 11/11/2018 20:30:00,33.35,0.0,1,28.81
 11/11/2018 20:45:00,33.35,0.0,1,28.81
 11/11/2018 21:00:00,33.35,0.0,1,28.81
 11/11/2018 21:15:00,33.35,0.0,1,28.04
 11/11/2018 21:30:00,33.35,0.0,1,26.13
 11/11/2018 21:45:00,33.28,0.0,1,26.13
 11/11/2018 22:00:00,32.83,0.0,1,24.72
 11/11/2018 22:15:00,32.82,0.0,1,23.45
 11/11/2018 22:30:00,32.9,0.0,1,23.45
 11/11/2018 22:45:00,32.99,0.0,1,23.45
 11/11/2018 23:00:00,33.15,0.0,1,22.62
 11/11/2018 23:15:00,33.18,0.0,1,20.77
 11/11/2018 23:30:00,33.36,0.0,1,20.77
 11/11/2018 23:45:00,33.35,0.0,1,20.77
 12/11/2018 00:00:00,33.01,0.0,1,20.77
 12/11/2018 00:00:00,33.01,0.0,1,20.77
 12/11/2018 00:15:00,32.87,0.0,1,22.85
 12/11/2018 00:30:00,33.01,0.0,1,23.45
 12/11/2018 00:45:00,33.01,0.0,1,23.45
 12/11/2018 01:00:00,33.01,0.0,1,23.45
 12/11/2018 01:15:00,33.01,0.0,1,23.45
 12/11/2018 01:30:00,33.01,0.0,1,23.45
 12/11/2018 01:45:00,33.2,0.0,1,23.45
 12/11/2018 02:00:00,33.2,0.0,1,23.45
 12/11/2018 02:15:00,33.2,0.0,1,23.45
 12/11/2018 02:30:00,33.2,0.0,1,23.45
 12/11/2018 02:45:00,33.32,0.0,1,23.45
 12/11/2018 03:00:00,33.37,0.0,1,23.45
 12/11/2018 03:15:00,33.37,0.0,1,23.45
 12/11/2018 03:30:00,33.32,0.0,1,23.45
 12/11/2018 03:45:00,33.18,0.0,1,22.78
 12/11/2018 04:00:00,33.18,0.0,1,20.77
 12/11/2018 04:15:00,33.18,0.0,1,20.77
 12/11/2018 04:30:00,33.18,0.0,1,20.77
 12/11/2018 04:45:00,33.18,0.0,1,20.77
 12/11/2018 05:00:00,33.18,0.0,1,20.77
 12/11/2018 05:15:00,33.08,0.0,1,20.77
 12/11/2018 05:30:00,32.99,0.0,1,20.77
 12/11/2018 05:45:00,32.87,0.0,1,20.77
 12/11/2018 06:00:00,32.88,0.0,1,20.77
 12/11/2018 06:15:00,33.25,0.0,1,22.92
 12/11/2018 06:30:00,33.09,0.0,1,23.28
 12/11/2018 06:45:00,33.12,0.0,1,24.93
 12/11/2018 07:00:00,32.95,0.0,1,25.79
 12/11/2018 07:15:00,32.96,0.0,1,27.43
 12/11/2018 07:30:00,32.95,0.0,1,29.14
 12/11/2018 07:45:00,32.91,0.0,1,29.14
 12/11/2018 08:00:00,33.28,0.0,1,29.14
 12/11/2018 08:15:00,33.25,0.0,1,29.14
 12/11/2018 08:30:00,33.31,0.0,1,29.01
 12/11/2018 08:45:00,33.05,0.0,1,26.13
 12/11/2018 09:00:00,33.11,32.97,1,25.93
 12/11/2018 09:15:00,33.11,33.28,2,23.45
 12/11/2018 09:30:00,33.11,33.26,2,22.59
 12/11/2018 09:45:00,33.11,33.26,2,20.77
 12/11/2018 10:00:00,33.22,33.26,2,20.77
 12/11/2018 10:15:00,33.28,33.26,2,22.87
 12/11/2018 10:30:00,33.28,33.26,2,23.45
 12/11/2018 10:45:00,33.3,33.26,2,23.82
 12/11/2018 11:00:00,33.35,33.26,2,24.45
 12/11/2018 11:15:00,33.34,33.26,2,24.45
 12/11/2018 11:30:00,33.2,33.26,2,26.52
 12/11/2018 11:45:00,33.34,33.26,2,25.91
 12/11/2018 12:00:00,33.37,33.26,2,19.62
 12/11/2018 12:15:00,33.22,33.26,2,16.25
 12/11/2018 12:30:00,33.16,33.26,2,16.72
 12/11/2018 12:45:00,33.16,33.26,2,16.7
 12/11/2018 13:00:00,33.22,33.26,2,16.29
 12/11/2018 13:15:00,33.13,33.26,2,18.93
 12/11/2018 13:30:00,33.13,33.26,2,18.93
 12/11/2018 13:45:00,33.13,33.26,2,18.93
 12/11/2018 14:00:00,33.13,33.26,2,19.86
 12/11/2018 14:15:00,33.06,33.26,2,21.75
 12/11/2018 14:30:00,33.07,33.26,2,25.4
 12/11/2018 14:45:00,33.08,33.26,2,26.8
 12/11/2018 15:00:00,33.08,33.26,2,26.8
 12/11/2018 15:15:00,33.08,33.26,2,29.05
 12/11/2018 15:30:00,33.08,33.26,2,27.29
 12/11/2018 15:45:00,33.07,33.26,2,27.19
 12/11/2018 16:00:00,33.27,33.26,2,29.31
 12/11/2018 16:15:00,33.25,33.26,2,31.29
 12/11/2018 16:30:00,33.25,33.26,2,31.68
 12/11/2018 16:45:00,33.1,33.26,2,29.31
 12/11/2018 17:00:00,32.89,33.26,2,29.31
 12/11/2018 17:15:00,32.89,33.26,2,32.48
 12/11/2018 17:30:00,32.74,33.26,2,34.67
 12/11/2018 17:45:00,32.72,33.26,2,34.67
 12/11/2018 18:00:00,32.81,33.26,2,34.67
 12/11/2018 18:15:00,32.89,33.26,2,34.67
 12/11/2018 18:30:00,33.0,33.26,2,34.67
 12/11/2018 18:45:00,33.03,33.26,2,34.67
 12/11/2018 19:00:00,33.1,33.26,2,34.67
 12/11/2018 19:15:00,33.2,33.27,1,34.67
 12/11/2018 19:30:00,33.2,33.3,1,34.67
 12/11/2018 19:45:00,33.11,33.3,1,34.67
 12/11/2018 20:00:00,33.19,33.3,1,34.67
 12/11/2018 20:15:00,33.2,33.3,1,32.45
 12/11/2018 20:30:00,33.35,33.3,1,32.16
 12/11/2018 20:45:00,33.35,33.3,1,32.16
 12/11/2018 21:00:00,33.17,33.3,1,31.46
 12/11/2018 21:15:00,33.05,33.3,1,29.48
 12/11/2018 21:30:00,33.13,33.3,1,29.48
 12/11/2018 21:45:00,33.13,33.3,1,29.48
 12/11/2018 22:00:00,33.28,33.3,1,27.73
 12/11/2018 22:15:00,33.32,33.3,1,26.96
 12/11/2018 22:30:00,33.32,33.3,1,26.96
 12/11/2018 22:45:00,33.39,33.3,1,25.09
 12/11/2018 23:00:00,33.35,33.3,1,24.29
 12/11/2018 23:15:00,33.11,33.3,1,24.29
 12/11/2018 23:30:00,32.89,33.3,1,24.29
 12/11/2018 23:45:00,32.89,33.3,1,24.29
 13/11/2018 00:00:00,32.94,33.3,1,24.29
 13/11/2018 00:15:00,32.98,33.3,1,24.29
 13/11/2018 00:30:00,33.03,33.3,1,24.29
 13/11/2018 00:45:00,33.03,33.3,1,24.83
 13/11/2018 01:00:00,33.05,33.3,1,26.8
 13/11/2018 01:15:00,33.2,33.3,1,26.8
 13/11/2018 01:30:00,33.2,33.3,1,26.8
 13/11/2018 01:45:00,33.23,33.3,1,26.8
 13/11/2018 02:00:00,33.37,33.3,1,26.8
 13/11/2018 02:15:00,33.37,33.3,1,26.8
 13/11/2018 02:30:00,33.37,33.3,1,26.8
 13/11/2018 02:45:00,33.37,33.3,1,26.8
 13/11/2018 03:00:00,33.37,33.3,1,25.21
 13/11/2018 03:15:00,33.37,33.3,1,24.29
 13/11/2018 03:30:00,33.35,33.3,1,24.29
 13/11/2018 03:45:00,33.18,33.3,1,24.29
 13/11/2018 04:00:00,33.18,33.3,1,24.29
 13/11/2018 04:15:00,33.18,33.3,1,24.29
 13/11/2018 04:30:00,33.18,33.3,1,24.29
 13/11/2018 04:45:00,33.18,33.3,1,24.29
 13/11/2018 05:00:00,33.16,33.3,1,24.29
 13/11/2018 05:15:00,33.0,33.3,1,24.29
 13/11/2018 05:30:00,32.9,33.3,1,24.29
 13/11/2018 05:45:00,33.25,33.3,1,24.29
 13/11/2018 06:00:00,33.36,33.3,1,24.29
 13/11/2018 06:15:00,32.96,33.3,1,24.29
 13/11/2018 06:30:00,32.91,33.3,1,24.29
 13/11/2018 06:45:00,32.93,33.3,1,26.7
 13/11/2018 07:00:00,33.02,33.3,1,27.14
 13/11/2018 07:15:00,33.03,33.3,1,29.64
 13/11/2018 07:30:00,32.93,33.3,1,29.64
 13/11/2018 07:45:00,33.33,33.3,1,29.64
 13/11/2018 08:00:00,33.3,33.3,1,29.64
 13/11/2018 08:15:00,33.19,33.3,1,29.64
 13/11/2018 08:30:00,33.03,33.3,1,29.64
 13/11/2018 08:45:00,33.1,33.3,1,27.66
 13/11/2018 09:00:00,33.2,33.3,1,27.13
 13/11/2018 09:15:00,33.2,33.3,1,24.83
 13/11/2018 09:30:00,33.25,33.3,1,23.35
 13/11/2018 09:45:00,33.35,33.3,1,21.94
 13/11/2018 10:00:00,33.35,33.3,1,19.53
 13/11/2018 10:15:00,33.35,33.3,1,17.4
 13/11/2018 10:30:00,33.32,33.3,1,16.58
 13/11/2018 10:45:00,33.32,33.3,1,16.27
 13/11/2018 11:00:00,33.32,33.3,1,15.19
 13/11/2018 11:15:00,33.32,33.3,1,17.92
 13/11/2018 11:30:00,33.32,33.3,1,16.75
 13/11/2018 11:45:00,33.32,33.3,1,16.93
 13/11/2018 12:00:00,33.32,33.3,1,19.67
 13/11/2018 12:15:00,33.32,33.3,1,21.94
 13/11/2018 12:30:00,33.32,33.3,1,20.46
 13/11/2018 12:45:00,33.32,33.3,1,14.47
 13/11/2018 13:00:00,33.35,33.3,1,14.48
 13/11/2018 13:15:00,33.52,33.3,1,16.58
 13/11/2018 13:30:00,33.41,33.3,1,17.1
 13/11/2018 13:45:00,32.89,33.3,1,21.69
 13/11/2018 14:00:00,32.87,33.3,1,23.49
 13/11/2018 14:15:00,32.87,33.3,1,22.26
 13/11/2018 14:30:00,32.88,33.3,1,20.89
 13/11/2018 14:45:00,33.01,33.3,1,20.18
 13/11/2018 15:00:00,32.95,33.3,1,23.46
 13/11/2018 15:15:00,33.02,33.3,1,24.62
 13/11/2018 15:30:00,33.06,33.3,1,24.62
 13/11/2018 15:45:00,33.06,33.3,1,24.92
 13/11/2018 16:00:00,33.23,33.3,1,28.51
 13/11/2018 16:15:00,33.31,33.3,1,29.81
 13/11/2018 16:30:00,33.2,33.3,1,29.81
 13/11/2018 16:45:00,32.97,33.3,1,29.81
 13/11/2018 17:00:00,33.03,33.3,1,29.81
 13/11/2018 17:15:00,33.06,33.3,1,29.81
 13/11/2018 17:30:00,33.06,33.3,1,29.81
 13/11/2018 17:45:00,32.93,33.3,1,29.81
 13/11/2018 18:00:00,32.89,33.3,1,29.81
 13/11/2018 18:15:00,32.89,33.3,1,29.81
 13/11/2018 18:30:00,32.93,33.3,1,32.05
 13/11/2018 18:45:00,33.06,33.3,1,32.49
 13/11/2018 19:00:00,33.06,33.3,1,32.49
 13/11/2018 19:15:00,33.06,33.3,1,32.49
 13/11/2018 19:30:00,33.06,33.3,1,32.49
 13/11/2018 19:45:00,33.14,33.3,1,32.49
 13/11/2018 20:00:00,33.22,33.3,1,32.49
 13/11/2018 20:15:00,33.35,33.3,1,32.49
 13/11/2018 20:30:00,33.35,33.3,1,32.49
 13/11/2018 20:45:00,32.98,33.3,1,30.17
 13/11/2018 21:00:00,33.02,33.3,1,29.81
 13/11/2018 21:15:00,33.17,33.3,1,29.81
 13/11/2018 21:30:00,33.28,33.3,1,29.81
 13/11/2018 21:45:00,33.28,33.3,1,27.76
 13/11/2018 22:00:00,33.28,33.3,1,27.3
 13/11/2018 22:15:00,33.26,33.3,1,26.58
 13/11/2018 22:30:00,33.11,33.3,1,24.45
 13/11/2018 22:45:00,33.36,33.3,1,24.45
 13/11/2018 23:00:00,33.45,33.3,1,24.45
 13/11/2018 23:15:00,33.45,33.3,1,24.45
 13/11/2018 23:30:00,33.45,33.3,1,24.45
 13/11/2018 23:45:00,33.26,33.3,1,24.45
 14/11/2018 00:00:00,33.25,33.3,1,24.45
 14/11/2018 00:15:00,33.11,33.3,1,24.45
 14/11/2018 00:30:00,33.06,33.3,1,24.45
 14/11/2018 00:45:00,33.01,33.3,1,24.45
 14/11/2018 01:00:00,33.14,33.3,1,24.45
 14/11/2018 01:15:00,33.24,33.3,1,24.45
 14/11/2018 01:30:00,33.37,33.3,1,24.45
 14/11/2018 01:45:00,33.39,33.3,1,24.45
 14/11/2018 02:00:00,33.53,33.3,1,24.45
 14/11/2018 02:15:00,33.28,33.3,1,24.45
 14/11/2018 02:30:00,33.36,33.3,1,24.45
 14/11/2018 02:45:00,33.45,33.3,1,24.45
 14/11/2018 03:00:00,33.13,33.3,1,23.4
 14/11/2018 03:15:00,32.99,33.3,1,21.61
 14/11/2018 03:30:00,33.07,33.3,1,21.61
 14/11/2018 03:45:00,33.16,33.3,1,21.61
 14/11/2018 04:00:00,33.16,33.3,1,21.61
 14/11/2018 04:15:00,33.16,33.3,1,21.61
 14/11/2018 04:30:00,33.16,33.3,1,21.61
 14/11/2018 04:45:00,33.16,33.3,1,21.61
 14/11/2018 05:00:00,33.16,33.3,1,21.61
 14/11/2018 05:15:00,33.24,33.3,1,21.61
 14/11/2018 05:30:00,33.24,33.3,1,21.61
 14/11/2018 05:45:00,33.02,33.3,1,21.61
 14/11/2018 06:00:00,33.0,33.3,1,21.61
 14/11/2018 06:15:00,32.94,33.3,1,23.72
 14/11/2018 06:30:00,32.99,33.3,1,24.29
 14/11/2018 06:45:00,33.21,33.3,1,25.81
 14/11/2018 07:00:00,33.31,33.3,1,26.96
 14/11/2018 07:15:00,33.08,33.3,1,26.96
 14/11/2018 07:30:00,32.95,33.3,1,28.31
 14/11/2018 07:45:00,33.23,33.3,1,29.48
 14/11/2018 08:00:00,33.23,33.3,1,29.48
 14/11/2018 08:15:00,33.23,33.3,1,29.48
 14/11/2018 08:30:00,33.05,33.3,1,29.48
 14/11/2018 08:45:00,33.2,33.3,1,29.48
 14/11/2018 09:00:00,33.2,33.3,1,29.45
 14/11/2018 09:15:00,33.2,33.3,1,26.8
 14/11/2018 09:30:00,33.26,33.3,1,25.01
 14/11/2018 09:45:00,33.4,33.3,1,23.04
 14/11/2018 10:00:00,33.4,33.3,1,21.44
 14/11/2018 10:15:00,33.4,33.3,1,21.44
 14/11/2018 10:30:00,33.4,33.3,1,21.44
 14/11/2018 10:45:00,33.36,33.3,1,21.44
 14/11/2018 11:00:00,33.28,33.3,1,21.64
 14/11/2018 11:15:00,33.28,33.3,1,23.95
 14/11/2018 11:30:00,33.28,33.3,1,23.95
 14/11/2018 11:45:00,33.28,33.3,1,23.95
 14/11/2018 12:00:00,33.28,33.3,1,23.95
 14/11/2018 12:15:00,33.28,33.3,1,22.78
 14/11/2018 12:30:00,33.4,33.3,1,21.27
 14/11/2018 12:45:00,33.47,33.3,1,19.46
 14/11/2018 13:00:00,33.47,33.3,1,19.73
 14/11/2018 13:15:00,33.22,33.3,1,20.77
 14/11/2018 13:30:00,33.18,33.3,1,20.77
 14/11/2018 13:45:00,33.18,33.3,1,21.09
 14/11/2018 14:00:00,33.18,33.3,1,23.28
 14/11/2018 14:15:00,33.11,33.3,1,23.28
 14/11/2018 14:30:00,32.99,33.3,1,23.28
 14/11/2018 14:45:00,32.99,33.3,1,23.58
 14/11/2018 15:00:00,32.99,33.3,1,25.79
 14/11/2018 15:15:00,32.99,33.3,1,25.79
 14/11/2018 15:30:00,32.88,33.3,1,25.79
 14/11/2018 15:45:00,33.01,33.3,1,28.55
 14/11/2018 16:00:00,33.03,33.3,1,28.81
 14/11/2018 16:15:00,33.03,33.3,1,28.99
 14/11/2018 16:30:00,33.48,33.3,1,31.32
 14/11/2018 16:45:00,33.14,33.3,1,31.32
 14/11/2018 17:00:00,32.9,33.3,1,31.32
 14/11/2018 17:15:00,32.98,33.3,1,30.29
 14/11/2018 17:30:00,33.16,33.3,1,28.64
 14/11/2018 17:45:00,33.16,33.3,1,28.64
 14/11/2018 18:00:00,33.23,33.3,1,28.64
 14/11/2018 18:15:00,33.3,33.3,1,28.64
 14/11/2018 18:30:00,33.3,33.3,1,28.64
 14/11/2018 18:45:00,33.3,33.3,1,28.64
 14/11/2018 19:00:00,33.42,33.3,1,28.64
 14/11/2018 19:15:00,33.25,33.3,1,29.67
 14/11/2018 19:30:00,33.18,33.3,1,31.32
 14/11/2018 19:45:00,33.18,33.3,1,31.32
 14/11/2018 20:00:00,32.99,33.3,1,31.32
 14/11/2018 20:15:00,33.35,33.3,1,31.32
 14/11/2018 20:30:00,33.35,33.3,1,31.32
 14/11/2018 20:45:00,33.08,33.3,1,30.29
 14/11/2018 21:00:00,33.0,33.3,1,28.64
 14/11/2018 21:15:00,33.03,33.3,1,28.64
 14/11/2018 21:30:00,33.14,33.3,1,28.64
 14/11/2018 21:45:00,33.32,33.3,1,26.39
 14/11/2018 22:00:00,33.14,33.3,1,25.96
 14/11/2018 22:15:00,33.19,33.3,1,25.96
 14/11/2018 22:30:00,33.33,33.3,1,25.96
 14/11/2018 22:45:00,33.04,33.3,1,25.55
 14/11/2018 23:00:00,33.09,33.3,1,23.28
 14/11/2018 23:15:00,33.13,33.3,1,23.28
 14/11/2018 23:30:00,33.29,33.3,1,22.74
 14/11/2018 23:45:00,33.0,33.3,1,20.77
 15/11/2018 00:00:00,33.01,33.3,1,20.77
 15/11/2018 00:15:00,33.26,33.3,1,23.89
 15/11/2018 00:30:00,33.25,33.3,1,23.95
 15/11/2018 00:45:00,33.25,33.3,1,23.95
 15/11/2018 01:00:00,33.25,33.3,1,23.95
 15/11/2018 01:15:00,33.25,33.3,1,23.95
 15/11/2018 01:30:00,33.35,33.3,1,23.95
 15/11/2018 01:45:00,33.4,33.3,1,23.95
 15/11/2018 02:00:00,33.13,33.3,1,23.95
 15/11/2018 02:15:00,33.06,33.3,1,23.95
 15/11/2018 02:30:00,33.06,33.3,1,23.95
 15/11/2018 02:45:00,33.06,33.3,1,23.95
 15/11/2018 03:00:00,33.07,33.3,1,23.95
 15/11/2018 03:15:00,33.05,33.3,1,23.95
 15/11/2018 03:30:00,33.03,33.3,1,23.95
 15/11/2018 03:45:00,33.03,33.3,1,22.11
 15/11/2018 04:00:00,33.03,33.3,1,21.27
 15/11/2018 04:15:00,33.03,33.3,1,21.27
 15/11/2018 04:30:00,33.03,33.3,1,21.27
 15/11/2018 04:45:00,33.03,33.3,1,21.27
 15/11/2018 05:00:00,33.03,33.3,1,21.27
 15/11/2018 05:15:00,32.96,33.3,1,21.27
 15/11/2018 05:30:00,33.32,33.3,1,21.27
 15/11/2018 05:45:00,33.16,33.3,1,21.27
 15/11/2018 06:00:00,32.93,33.3,1,21.27
 15/11/2018 06:15:00,32.95,33.3,1,20.07
 15/11/2018 06:30:00,32.99,33.3,1,18.59
 15/11/2018 06:45:00,33.24,33.3,1,20.72
 15/11/2018 07:00:00,33.2,33.3,1,21.1
 15/11/2018 07:15:00,33.04,33.3,1,21.1
 15/11/2018 07:30:00,33.02,33.3,1,21.1
 15/11/2018 07:45:00,33.04,33.3,1,22.17
 15/11/2018 08:00:00,33.12,33.3,1,23.78
 15/11/2018 08:15:00,33.13,33.3,1,23.78
 15/11/2018 08:30:00,33.13,33.3,1,23.78
 15/11/2018 08:45:00,33.13,33.3,1,23.5
 15/11/2018 09:00:00,33.13,33.3,1,21.27
 15/11/2018 09:15:00,32.99,33.3,1,23.84
 15/11/2018 09:30:00,32.99,33.3,1,23.95
 15/11/2018 09:45:00,32.99,33.3,1,23.95
 15/11/2018 10:00:00,32.99,33.3,1,23.95
