DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/11/2018 10:15:00,32.99,33.3,1,23.95
 15/11/2018 10:30:00,33.16,33.3,1,23.95
 15/11/2018 10:45:00,33.16,33.3,1,23.95
 15/11/2018 11:00:00,33.28,33.3,1,23.95
 15/11/2018 11:15:00,33.11,33.3,1,24.23
 15/11/2018 11:30:00,33.11,33.3,1,26.46
 15/11/2018 11:45:00,33.11,33.3,1,26.46
 15/11/2018 12:00:00,32.96,33.3,1,26.46
 15/11/2018 12:15:00,32.92,33.3,1,26.46
 15/11/2018 12:30:00,32.82,33.3,1,26.46
 15/11/2018 12:45:00,32.82,33.3,1,26.46
 15/11/2018 13:00:00,32.82,33.3,1,26.46
 15/11/2018 13:15:00,32.82,33.3,1,26.46
 15/11/2018 13:30:00,32.82,33.3,1,26.46
 15/11/2018 13:45:00,32.82,33.3,1,26.46
 15/11/2018 14:00:00,32.82,33.3,1,26.46
 15/11/2018 14:15:00,32.99,33.3,1,26.46
 15/11/2018 14:30:00,32.99,33.3,1,26.46
 15/11/2018 14:45:00,32.99,33.3,1,28.53
 15/11/2018 15:00:00,32.99,33.3,1,29.14
 15/11/2018 15:15:00,32.99,33.3,1,29.14
 15/11/2018 15:30:00,33.16,33.3,1,29.14
 15/11/2018 15:45:00,33.18,33.3,1,29.14
 15/11/2018 16:00:00,33.14,33.3,1,29.93
 15/11/2018 16:15:00,33.03,33.3,1,31.65
 15/11/2018 16:30:00,32.94,33.3,1,31.65
 15/11/2018 16:45:00,32.92,33.3,1,31.65
 15/11/2018 17:00:00,32.99,33.3,1,31.56
 15/11/2018 17:15:00,33.16,33.3,1,28.97
 15/11/2018 17:30:00,33.16,33.3,1,28.97
 15/11/2018 17:45:00,33.15,33.3,1,32.25
 15/11/2018 18:00:00,33.03,33.3,1,34.33
 15/11/2018 18:15:00,33.03,33.3,1,34.33
 15/11/2018 18:30:00,33.13,33.3,1,34.33
 15/11/2018 18:45:00,33.2,33.3,1,34.33
 15/11/2018 19:00:00,33.38,33.3,1,33.81
 15/11/2018 19:15:00,33.44,33.3,1,31.65
 15/11/2018 19:30:00,33.31,33.3,1,29.41
 15/11/2018 19:45:00,33.25,33.3,1,28.97
 15/11/2018 20:00:00,33.24,33.3,1,28.19
 15/11/2018 20:15:00,33.19,33.3,1,26.3
 15/11/2018 20:30:00,33.25,33.3,1,26.3
 15/11/2018 20:45:00,33.2,33.3,1,28.59
 15/11/2018 21:00:00,33.22,33.3,1,29.14
 15/11/2018 21:15:00,33.38,33.3,1,29.14
 15/11/2018 21:30:00,33.47,33.3,1,29.14
 15/11/2018 21:45:00,33.09,33.3,1,27.35
 15/11/2018 22:00:00,33.06,33.3,1,26.46
 15/11/2018 22:15:00,33.06,33.3,1,25.62
 15/11/2018 22:30:00,33.16,33.3,1,23.78
 15/11/2018 22:45:00,33.23,33.3,1,23.78
 15/11/2018 23:00:00,33.25,33.3,1,23.78
 15/11/2018 23:15:00,33.28,33.3,1,23.78
 15/11/2018 23:30:00,33.32,33.3,1,22.46
 15/11/2018 23:45:00,33.36,33.3,1,21.27
 16/11/2018 00:00:00,33.35,33.3,1,21.27
 16/11/2018 00:15:00,33.08,33.3,1,23.6
 16/11/2018 00:30:00,32.96,33.3,1,23.95
 16/11/2018 00:45:00,32.96,33.3,1,23.95
 16/11/2018 01:00:00,32.96,33.3,1,23.95
 16/11/2018 01:15:00,32.97,33.3,1,23.95
 16/11/2018 01:30:00,33.11,33.3,1,23.95
 16/11/2018 01:45:00,33.15,33.3,1,23.95
 16/11/2018 02:00:00,33.3,33.3,1,23.95
 16/11/2018 02:15:00,33.3,33.3,1,23.95
 16/11/2018 02:30:00,33.27,33.3,1,23.95
 16/11/2018 02:45:00,33.18,33.3,1,23.95
 16/11/2018 03:00:00,33.18,33.3,1,23.95
 16/11/2018 03:15:00,33.18,33.3,1,23.95
 16/11/2018 03:30:00,33.18,33.3,1,22.37
 16/11/2018 03:45:00,33.24,33.3,1,21.27
 16/11/2018 04:00:00,33.35,33.3,1,21.27
 16/11/2018 04:15:00,33.35,33.3,1,21.27
 16/11/2018 04:30:00,33.35,33.3,1,21.27
 16/11/2018 04:45:00,33.35,33.3,1,21.27
 16/11/2018 05:00:00,33.35,33.3,1,21.27
 16/11/2018 05:15:00,33.34,33.3,1,21.27
 16/11/2018 05:30:00,33.23,33.3,1,21.27
 16/11/2018 05:45:00,33.19,33.3,1,21.27
 16/11/2018 06:00:00,33.09,33.3,1,21.27
 16/11/2018 06:15:00,32.96,33.3,1,22.43
 16/11/2018 06:30:00,33.19,33.3,1,23.78
 16/11/2018 06:45:00,33.05,33.3,1,24.17
 16/11/2018 07:00:00,33.15,33.3,1,26.3
 16/11/2018 07:15:00,33.11,33.3,1,26.3
 16/11/2018 07:30:00,33.03,33.3,1,26.3
 16/11/2018 07:45:00,32.91,33.3,1,27.86
 16/11/2018 08:00:00,32.91,33.3,1,28.81
 16/11/2018 08:15:00,33.01,33.3,1,28.81
 16/11/2018 08:30:00,32.97,33.3,1,28.81
 16/11/2018 08:45:00,32.87,33.3,1,28.81
 16/11/2018 09:00:00,32.97,33.3,1,28.79
 16/11/2018 09:15:00,33.18,33.3,1,23.7
 16/11/2018 09:30:00,33.18,33.3,1,23.45
 16/11/2018 09:45:00,33.18,33.3,1,23.45
 16/11/2018 10:00:00,33.18,33.3,1,23.45
 16/11/2018 10:15:00,33.18,33.3,1,23.45
 16/11/2018 10:30:00,33.18,33.3,1,23.45
 16/11/2018 10:45:00,33.18,33.3,1,23.45
 16/11/2018 11:00:00,33.18,33.3,1,23.45
 16/11/2018 11:15:00,33.18,33.3,1,23.45
 16/11/2018 11:30:00,33.18,33.3,1,23.45
 16/11/2018 11:45:00,33.18,33.3,1,23.45
 16/11/2018 12:00:00,33.22,33.3,1,23.45
 16/11/2018 12:15:00,33.33,33.3,1,23.45
 16/11/2018 12:30:00,33.18,33.3,1,23.45
 16/11/2018 12:45:00,33.18,33.3,1,23.45
 16/11/2018 13:00:00,33.18,33.3,1,23.45
 16/11/2018 13:15:00,33.18,33.3,1,23.45
 16/11/2018 13:30:00,33.18,33.3,1,26.25
 16/11/2018 13:45:00,33.09,33.3,1,26.3
 16/11/2018 14:00:00,33.03,33.3,1,26.3
 16/11/2018 14:15:00,33.03,33.3,1,26.3
 16/11/2018 14:30:00,33.06,33.3,1,26.3
 16/11/2018 14:45:00,33.2,33.3,1,26.3
 16/11/2018 15:00:00,33.2,33.3,1,26.3
 16/11/2018 15:15:00,33.2,33.3,1,27.64
 16/11/2018 15:30:00,33.2,33.3,1,28.97
 16/11/2018 15:45:00,33.2,33.3,1,28.97
 16/11/2018 16:00:00,33.11,33.3,1,28.97
 16/11/2018 16:15:00,33.03,33.3,1,28.97
 16/11/2018 16:30:00,32.99,33.3,1,28.97
 16/11/2018 16:45:00,32.87,33.3,1,28.97
 16/11/2018 17:00:00,32.87,33.3,1,27.71
 16/11/2018 17:15:00,32.87,33.3,1,26.3
 16/11/2018 17:30:00,32.87,33.3,1,26.3
 16/11/2018 17:45:00,32.87,33.3,1,26.3
 16/11/2018 18:00:00,32.87,33.3,1,26.3
 16/11/2018 18:15:00,32.87,33.3,1,26.3
 16/11/2018 18:30:00,32.97,33.3,1,26.3
 16/11/2018 18:45:00,32.93,33.3,1,28.58
 16/11/2018 19:00:00,33.02,33.3,1,28.97
 16/11/2018 19:15:00,33.08,33.3,1,28.97
 16/11/2018 19:30:00,33.08,33.3,1,28.97
 16/11/2018 19:45:00,33.08,33.3,1,28.97
 16/11/2018 20:00:00,33.16,33.3,1,28.97
 16/11/2018 20:15:00,33.25,33.3,1,28.97
 16/11/2018 20:30:00,33.25,33.3,1,28.97
 16/11/2018 20:45:00,33.36,33.3,1,28.97
 16/11/2018 21:00:00,33.4,33.3,1,28.97
 16/11/2018 21:15:00,33.4,33.3,1,28.97
 16/11/2018 21:30:00,33.4,33.3,1,28.97
 16/11/2018 21:45:00,32.96,33.3,1,27.04
 16/11/2018 22:00:00,32.89,33.3,1,26.3
 16/11/2018 22:15:00,32.94,33.3,1,25.65
 16/11/2018 22:30:00,32.94,33.3,1,23.62
 16/11/2018 22:45:00,32.94,33.3,1,23.62
 16/11/2018 23:00:00,33.01,33.3,1,23.62
 16/11/2018 23:15:00,33.13,33.3,1,23.62
 16/11/2018 23:30:00,33.13,33.3,1,23.62
 16/11/2018 23:45:00,33.13,33.3,1,23.62
 17/11/2018 00:00:00,33.16,33.3,1,23.62
 17/11/2018 00:15:00,33.16,33.3,1,23.62
 17/11/2018 00:30:00,33.16,33.3,1,23.62
 17/11/2018 00:45:00,33.04,33.3,1,23.62
 17/11/2018 01:00:00,33.09,33.3,1,23.62
 17/11/2018 01:15:00,33.2,33.3,1,23.62
 17/11/2018 01:30:00,33.18,33.3,1,23.62
 17/11/2018 01:45:00,33.03,33.3,1,23.62
 17/11/2018 02:00:00,33.03,33.3,1,23.62
 17/11/2018 02:15:00,33.03,33.3,1,23.62
 17/11/2018 02:30:00,33.03,33.3,1,23.62
 17/11/2018 02:45:00,33.03,33.3,1,23.62
 17/11/2018 03:00:00,33.18,33.3,1,23.62
 17/11/2018 03:15:00,33.19,33.3,1,23.62
 17/11/2018 03:30:00,32.88,33.3,1,23.62
 17/11/2018 03:45:00,33.06,33.3,1,23.62
 17/11/2018 04:00:00,33.06,33.3,1,22.24
 17/11/2018 04:15:00,33.06,33.3,1,21.1
 17/11/2018 04:30:00,33.06,33.3,1,21.1
 17/11/2018 04:45:00,33.06,33.3,1,21.1
 17/11/2018 05:00:00,33.06,33.3,1,21.1
 17/11/2018 05:15:00,33.06,33.3,1,21.1
 17/11/2018 05:30:00,33.17,33.3,1,21.1
 17/11/2018 05:45:00,33.23,33.3,1,21.1
 17/11/2018 06:00:00,33.23,33.3,1,21.1
 17/11/2018 06:15:00,33.12,33.3,1,21.1
 17/11/2018 06:30:00,33.08,33.3,1,21.1
 17/11/2018 06:45:00,33.08,33.3,1,21.1
 17/11/2018 07:00:00,33.08,33.3,1,21.1
 17/11/2018 07:15:00,32.98,33.3,1,21.95
 17/11/2018 07:30:00,32.94,33.3,1,23.45
 17/11/2018 07:45:00,33.16,33.3,1,23.45
 17/11/2018 08:00:00,33.37,33.3,1,24.67
 17/11/2018 08:15:00,33.33,33.3,1,25.3
 17/11/2018 08:30:00,33.32,33.3,1,23.28
 17/11/2018 08:45:00,33.32,33.3,1,23.28
 17/11/2018 09:00:00,33.36,33.3,1,23.28
 17/11/2018 09:15:00,33.18,33.3,1,22.22
 17/11/2018 09:30:00,33.16,33.3,1,20.77
 17/11/2018 09:45:00,33.16,33.3,1,20.77
 17/11/2018 10:00:00,33.16,33.3,1,20.77
 17/11/2018 10:15:00,33.16,33.3,1,20.77
 17/11/2018 10:30:00,33.16,33.3,1,20.77
 17/11/2018 10:45:00,33.16,33.3,1,20.77
 17/11/2018 11:00:00,33.2,33.3,1,20.35
 17/11/2018 11:15:00,33.3,33.3,1,16.25
 17/11/2018 11:30:00,33.3,33.3,1,13.81
 17/11/2018 11:45:00,33.33,33.3,1,12.73
 17/11/2018 12:00:00,33.28,33.3,1,12.73
 17/11/2018 12:15:00,33.28,33.3,1,10.55
 17/11/2018 12:30:00,33.3,33.3,1,10.22
 17/11/2018 12:45:00,33.42,33.3,1,10.22
 17/11/2018 13:00:00,33.42,33.3,1,10.22
 17/11/2018 13:15:00,33.42,33.3,1,10.22
 17/11/2018 13:30:00,33.01,33.3,1,10.22
 17/11/2018 13:45:00,33.03,33.3,1,12.26
 17/11/2018 14:00:00,33.16,33.3,1,12.9
 17/11/2018 14:15:00,33.16,33.3,1,13.41
 17/11/2018 14:30:00,33.16,33.3,1,15.58
 17/11/2018 14:45:00,33.16,33.3,1,16.83
 17/11/2018 15:00:00,33.16,33.3,1,18.09
 17/11/2018 15:15:00,33.11,33.3,1,20.01
 17/11/2018 15:30:00,33.03,33.3,1,20.6
 17/11/2018 15:45:00,33.0,33.3,1,22.25
 17/11/2018 16:00:00,32.87,33.3,1,23.61
 17/11/2018 16:15:00,33.2,33.3,1,25.96
 17/11/2018 16:30:00,33.13,33.3,1,27.03
 17/11/2018 16:45:00,33.02,33.3,1,28.47
 17/11/2018 17:00:00,32.92,33.3,1,30.06
 17/11/2018 17:15:00,33.06,33.3,1,28.47
 17/11/2018 17:30:00,33.06,33.3,1,28.47
 17/11/2018 17:45:00,33.06,33.3,1,28.47
 17/11/2018 18:00:00,33.06,33.3,1,28.47
 17/11/2018 18:15:00,33.06,33.3,1,28.47
 17/11/2018 18:30:00,33.18,33.3,1,28.47
 17/11/2018 18:45:00,33.23,33.3,1,30.85
 17/11/2018 19:00:00,33.23,33.3,1,31.32
 17/11/2018 19:15:00,33.3,33.3,1,31.32
 17/11/2018 19:30:00,33.28,33.3,1,31.32
 17/11/2018 19:45:00,33.2,33.3,1,31.2
 17/11/2018 20:00:00,33.23,33.3,1,28.64
 17/11/2018 20:15:00,33.32,33.3,1,28.64
 17/11/2018 20:30:00,33.18,33.3,1,28.64
 17/11/2018 20:45:00,33.28,33.3,1,28.64
 17/11/2018 21:00:00,33.32,33.3,1,28.64
 17/11/2018 21:15:00,33.32,33.3,1,28.64
 17/11/2018 21:30:00,33.32,33.3,1,27.03
 17/11/2018 21:45:00,33.37,33.3,1,25.96
 17/11/2018 22:00:00,33.3,33.3,1,24.88
 17/11/2018 22:15:00,33.45,33.3,1,23.45
 17/11/2018 22:30:00,33.42,33.3,1,23.45
 17/11/2018 22:45:00,33.16,33.3,1,23.45
 17/11/2018 23:00:00,33.28,33.3,1,23.45
 17/11/2018 23:15:00,33.3,33.3,1,23.45
 17/11/2018 23:30:00,33.34,33.3,1,23.45
 17/11/2018 23:45:00,33.3,33.3,1,23.45
 18/11/2018 00:00:00,33.3,33.3,1,23.45
 18/11/2018 00:15:00,33.14,33.3,1,24.62
 18/11/2018 00:30:00,33.13,33.3,1,25.96
 18/11/2018 00:45:00,33.02,33.3,1,25.96
 18/11/2018 01:00:00,33.01,33.3,1,25.96
 18/11/2018 01:15:00,33.07,33.3,1,25.96
 18/11/2018 01:30:00,33.18,33.3,1,25.96
 18/11/2018 01:45:00,33.18,33.3,1,25.96
 18/11/2018 02:00:00,33.18,33.3,1,25.96
 18/11/2018 02:15:00,33.24,33.3,1,25.96
 18/11/2018 02:30:00,33.32,33.3,1,25.96
 18/11/2018 02:45:00,33.32,33.3,1,25.96
 18/11/2018 03:00:00,33.2,33.3,1,25.96
 18/11/2018 03:15:00,32.84,33.3,1,25.08
 18/11/2018 03:30:00,32.91,33.3,1,23.28
 18/11/2018 03:45:00,32.97,33.3,1,23.28
 18/11/2018 04:00:00,32.93,33.3,1,23.28
 18/11/2018 04:15:00,32.84,33.3,1,23.28
 18/11/2018 04:30:00,32.84,33.3,1,23.28
 18/11/2018 04:45:00,32.84,33.3,1,23.28
 18/11/2018 05:00:00,32.84,33.3,1,22.69
 18/11/2018 05:15:00,32.84,33.3,1,20.6
 18/11/2018 05:30:00,32.84,33.3,1,20.6
 18/11/2018 05:45:00,32.92,33.3,1,20.6
 18/11/2018 06:00:00,33.06,33.3,1,20.6
 18/11/2018 06:15:00,33.06,33.3,1,20.6
 18/11/2018 06:30:00,33.21,33.3,1,20.6
 18/11/2018 06:45:00,33.25,33.3,1,22.66
 18/11/2018 07:00:00,33.25,33.3,1,23.28
 18/11/2018 07:15:00,33.12,33.3,1,23.28
 18/11/2018 07:30:00,33.03,33.3,1,23.28
 18/11/2018 07:45:00,33.03,33.3,1,23.28
 18/11/2018 08:00:00,33.03,33.3,1,23.28
 18/11/2018 08:15:00,33.21,33.3,1,23.28
 18/11/2018 08:30:00,33.27,33.3,1,23.28
 18/11/2018 08:45:00,33.22,33.3,1,23.28
 18/11/2018 09:00:00,33.03,33.3,1,23.28
 18/11/2018 09:15:00,32.89,33.3,1,22.83
 18/11/2018 09:30:00,32.89,33.3,1,20.77
 18/11/2018 09:45:00,32.89,33.3,1,19.76
 18/11/2018 10:00:00,32.89,33.3,1,18.26
 18/11/2018 10:15:00,32.89,33.3,1,16.51
 18/11/2018 10:30:00,32.89,33.3,1,14.83
 18/11/2018 10:45:00,32.89,33.3,1,12.9
 18/11/2018 11:00:00,32.89,33.3,1,12.9
 18/11/2018 11:15:00,32.89,33.3,1,12.9
 18/11/2018 11:30:00,32.89,33.3,1,12.9
 18/11/2018 11:45:00,32.89,33.3,1,12.9
 18/11/2018 12:00:00,32.89,33.3,1,12.9
 18/11/2018 12:15:00,32.89,33.3,1,12.9
 18/11/2018 12:30:00,32.84,33.3,1,12.9
 18/11/2018 12:45:00,32.84,33.3,1,12.9
 18/11/2018 13:00:00,32.84,33.3,1,12.9
 18/11/2018 13:15:00,32.84,33.3,1,12.9
 18/11/2018 13:30:00,32.94,33.3,1,12.9
 18/11/2018 13:45:00,32.99,33.3,1,12.9
 18/11/2018 14:00:00,32.99,33.3,1,13.2
 18/11/2018 14:15:00,32.99,33.3,1,15.58
 18/11/2018 14:30:00,32.99,33.3,1,16.05
 18/11/2018 14:45:00,32.99,33.3,1,18.09
 18/11/2018 15:00:00,32.99,33.3,1,19.39
 18/11/2018 15:15:00,32.99,33.3,1,20.77
 18/11/2018 15:30:00,32.9,33.3,1,22.35
 18/11/2018 15:45:00,33.03,33.3,1,24.29
 18/11/2018 16:00:00,32.91,33.3,1,25.96
 18/11/2018 16:15:00,33.31,33.3,1,28.21
 18/11/2018 16:30:00,33.21,33.3,1,28.64
 18/11/2018 16:45:00,33.01,33.3,1,31.08
 18/11/2018 17:00:00,32.91,33.3,1,31.32
 18/11/2018 17:15:00,32.87,33.3,1,28.91
 18/11/2018 17:30:00,32.87,33.3,1,28.81
 18/11/2018 17:45:00,32.87,33.3,1,28.81
 18/11/2018 18:00:00,32.87,33.3,1,28.81
 18/11/2018 18:15:00,32.87,33.3,1,28.81
 18/11/2018 18:30:00,32.98,33.3,1,28.81
 18/11/2018 18:45:00,32.99,33.3,1,28.81
 18/11/2018 19:00:00,33.13,33.3,1,28.81
 18/11/2018 19:15:00,33.21,33.3,1,28.81
 18/11/2018 19:30:00,33.35,33.3,1,28.81
 18/11/2018 19:45:00,33.35,33.3,1,28.81
 18/11/2018 20:00:00,32.89,33.3,1,28.81
 18/11/2018 20:15:00,32.94,33.3,1,28.81
 18/11/2018 20:30:00,33.04,33.3,1,28.81
 18/11/2018 20:45:00,33.16,33.3,1,28.81
 18/11/2018 21:00:00,33.25,33.3,1,28.81
 18/11/2018 21:15:00,33.3,33.3,1,28.81
 18/11/2018 21:30:00,33.14,33.3,1,27.26
 18/11/2018 21:45:00,33.11,33.3,1,26.13
 18/11/2018 22:00:00,32.96,33.3,1,26.13
 18/11/2018 22:15:00,32.96,33.3,1,25.77
 18/11/2018 22:30:00,33.09,33.3,1,23.45
 18/11/2018 22:45:00,33.17,33.3,1,23.45
 18/11/2018 23:00:00,33.24,33.3,1,23.45
 18/11/2018 23:15:00,32.97,33.3,1,23.45
 18/11/2018 23:30:00,33.03,33.3,1,23.45
 18/11/2018 23:45:00,33.16,33.3,1,22.01
 19/11/2018 00:00:00,33.16,33.3,1,20.94
 19/11/2018 00:00:00,33.16,33.3,1,20.94
 19/11/2018 00:15:00,33.01,33.3,1,23.33
 19/11/2018 00:30:00,32.87,33.3,1,23.62
 19/11/2018 00:45:00,32.87,33.3,1,23.62
 19/11/2018 01:00:00,32.87,33.3,1,23.62
 19/11/2018 01:15:00,32.87,33.3,1,23.62
 19/11/2018 01:30:00,32.87,33.3,1,23.62
 19/11/2018 01:45:00,32.87,33.3,1,23.62
 19/11/2018 02:00:00,33.06,33.3,1,23.62
 19/11/2018 02:15:00,33.06,33.3,1,23.62
 19/11/2018 02:30:00,33.06,33.3,1,23.62
 19/11/2018 02:45:00,33.06,33.3,1,23.62
 19/11/2018 03:00:00,33.08,33.3,1,23.62
 19/11/2018 03:15:00,33.23,33.3,1,23.62
 19/11/2018 03:30:00,33.23,33.3,1,23.62
 19/11/2018 03:45:00,33.23,33.3,1,23.62
 19/11/2018 04:00:00,33.23,33.3,1,23.62
 19/11/2018 04:15:00,33.23,33.3,1,23.62
 19/11/2018 04:30:00,33.23,33.3,1,23.62
 19/11/2018 04:45:00,33.23,33.3,1,23.62
 19/11/2018 05:00:00,33.23,33.3,1,23.62
 19/11/2018 05:15:00,33.14,33.3,1,23.62
 19/11/2018 05:30:00,33.08,33.3,1,23.62
 19/11/2018 05:45:00,33.08,33.3,1,23.62
 19/11/2018 06:00:00,33.25,33.3,1,23.62
 19/11/2018 06:15:00,32.98,33.3,1,23.62
 19/11/2018 06:30:00,33.0,33.3,1,24.35
 19/11/2018 06:45:00,32.85,33.3,1,26.3
 19/11/2018 07:00:00,32.93,33.3,1,28.19
 19/11/2018 07:15:00,33.31,33.3,1,29.14
 19/11/2018 07:30:00,33.49,33.3,1,29.14
 19/11/2018 07:45:00,33.46,33.3,1,29.57
 19/11/2018 08:00:00,33.37,33.3,1,31.99
 19/11/2018 08:15:00,33.37,33.3,1,31.99
 19/11/2018 08:30:00,33.37,33.3,1,31.99
 19/11/2018 08:45:00,33.37,33.3,1,31.99
 19/11/2018 09:00:00,33.37,33.3,1,31.99
 19/11/2018 09:15:00,33.19,33.3,1,31.99
 19/11/2018 09:30:00,33.18,33.3,1,31.99
 19/11/2018 09:45:00,33.03,33.3,1,31.99
 19/11/2018 10:00:00,33.03,33.3,1,31.99
 19/11/2018 10:15:00,33.03,33.3,1,31.99
 19/11/2018 10:30:00,33.05,33.3,1,31.99
 19/11/2018 10:45:00,33.18,33.3,1,31.99
 19/11/2018 11:00:00,33.23,33.3,1,31.99
 19/11/2018 11:15:00,33.32,33.3,1,31.15
 19/11/2018 11:30:00,33.32,33.3,1,28.81
 19/11/2018 11:45:00,33.32,33.3,1,22.88
 19/11/2018 12:00:00,33.32,33.3,1,23.35
 19/11/2018 12:15:00,33.32,33.3,1,27.69
 19/11/2018 12:30:00,33.32,33.3,1,29.48
 19/11/2018 12:45:00,33.32,33.3,1,29.48
 19/11/2018 13:00:00,33.32,33.3,1,27.98
 19/11/2018 13:15:00,33.43,33.3,1,25.06
 19/11/2018 13:30:00,33.38,33.3,1,23.95
 19/11/2018 13:45:00,33.2,33.3,1,23.95
 19/11/2018 14:00:00,33.2,33.3,1,23.95
 19/11/2018 14:15:00,33.2,33.3,1,23.95
 19/11/2018 14:30:00,33.2,33.3,1,25.39
 19/11/2018 14:45:00,33.11,33.3,1,29.31
 19/11/2018 15:00:00,33.06,33.3,1,29.31
 19/11/2018 15:15:00,33.09,33.3,1,29.31
 19/11/2018 15:30:00,33.23,33.3,1,29.31
 19/11/2018 15:45:00,33.14,33.3,1,29.31
 19/11/2018 16:00:00,32.92,33.3,1,30.24
 19/11/2018 16:15:00,33.11,33.3,1,32.49
 19/11/2018 16:30:00,33.0,33.3,1,32.09
 19/11/2018 16:45:00,33.19,33.3,1,29.64
 19/11/2018 17:00:00,33.35,33.3,1,29.64
 19/11/2018 17:15:00,33.11,33.3,1,29.64
 19/11/2018 17:30:00,33.11,33.3,1,29.64
 19/11/2018 17:45:00,33.11,33.3,1,29.64
 19/11/2018 18:00:00,33.11,33.3,1,29.64
 19/11/2018 18:15:00,33.11,33.3,1,29.64
 19/11/2018 18:30:00,33.18,33.3,1,29.64
 19/11/2018 18:45:00,33.25,33.3,1,29.64
 19/11/2018 19:00:00,33.14,33.3,1,32.92
 19/11/2018 19:15:00,33.08,33.3,1,35.17
 19/11/2018 19:30:00,33.2,33.3,1,35.17
 19/11/2018 19:45:00,32.96,33.3,1,35.17
 19/11/2018 20:00:00,32.77,33.3,1,35.17
 19/11/2018 20:15:00,32.99,33.3,1,35.17
 19/11/2018 20:30:00,33.14,33.3,1,35.15
 19/11/2018 20:45:00,33.21,33.3,1,32.49
 19/11/2018 21:00:00,33.35,33.3,1,32.49
 19/11/2018 21:15:00,33.16,33.3,1,32.49
 19/11/2018 21:30:00,33.27,33.3,1,30.93
 19/11/2018 21:45:00,33.32,33.3,1,29.81
 19/11/2018 22:00:00,33.32,33.3,1,29.81
 19/11/2018 22:15:00,33.35,33.3,1,28.61
 19/11/2018 22:30:00,33.18,33.3,1,27.13
 19/11/2018 22:45:00,33.11,33.3,1,27.13
 19/11/2018 23:00:00,33.11,33.3,1,25.42
 19/11/2018 23:15:00,33.32,33.3,1,24.45
 19/11/2018 23:30:00,33.32,33.3,1,24.45
 19/11/2018 23:45:00,33.32,33.3,1,24.45
 20/11/2018 00:00:00,33.32,33.3,1,24.45
 20/11/2018 00:15:00,33.19,33.3,1,26.59
 20/11/2018 00:30:00,33.18,33.3,1,27.13
 20/11/2018 00:45:00,32.99,33.3,1,27.13
 20/11/2018 01:00:00,32.99,33.3,1,27.13
 20/11/2018 01:15:00,32.99,33.3,1,27.13
 20/11/2018 01:30:00,33.13,33.3,1,27.13
 20/11/2018 01:45:00,33.15,33.3,1,27.13
 20/11/2018 02:00:00,33.28,33.3,1,27.13
 20/11/2018 02:15:00,33.28,33.3,1,27.13
 20/11/2018 02:30:00,33.26,33.3,1,27.13
 20/11/2018 02:45:00,33.18,33.3,1,27.13
 20/11/2018 03:00:00,33.23,33.3,1,27.13
 20/11/2018 03:15:00,33.32,33.3,1,27.13
 20/11/2018 03:30:00,33.32,33.3,1,27.13
 20/11/2018 03:45:00,33.34,33.3,1,27.13
 20/11/2018 04:00:00,33.47,33.3,1,27.13
 20/11/2018 04:15:00,33.34,33.3,1,26.25
 20/11/2018 04:30:00,32.87,33.3,1,24.45
 20/11/2018 04:45:00,32.87,33.3,1,24.45
 20/11/2018 05:00:00,32.98,33.3,1,24.45
 20/11/2018 05:15:00,33.03,33.3,1,24.45
 20/11/2018 05:30:00,33.03,33.3,1,24.45
 20/11/2018 05:45:00,32.9,33.3,1,24.45
 20/11/2018 06:00:00,32.9,33.3,1,24.45
 20/11/2018 06:15:00,33.3,33.3,1,26.49
 20/11/2018 06:30:00,33.37,33.3,1,27.13
 20/11/2018 06:45:00,33.27,33.3,1,27.67
 20/11/2018 07:00:00,33.0,33.3,1,29.64
 20/11/2018 07:15:00,32.84,33.3,1,29.64
 20/11/2018 07:30:00,32.77,33.3,1,29.64
 20/11/2018 07:45:00,32.9,33.3,1,31.58
 20/11/2018 08:00:00,33.08,33.3,1,32.83
 20/11/2018 08:15:00,33.05,33.3,1,32.83
 20/11/2018 08:30:00,33.07,33.3,1,32.83
 20/11/2018 08:45:00,33.01,33.3,1,32.83
 20/11/2018 09:00:00,33.01,33.3,1,32.83
 20/11/2018 09:15:00,33.01,33.3,1,32.83
 20/11/2018 09:30:00,33.01,33.3,1,32.83
 20/11/2018 09:45:00,33.17,33.3,1,32.83
 20/11/2018 10:00:00,33.31,33.3,1,32.83
 20/11/2018 10:15:00,33.35,33.3,1,29.34
 20/11/2018 10:30:00,33.35,33.3,1,27.3
 20/11/2018 10:45:00,33.35,33.3,1,27.3
 20/11/2018 11:00:00,33.38,33.3,1,27.3
 20/11/2018 11:15:00,33.49,33.3,1,27.3
 20/11/2018 11:30:00,33.42,33.3,1,30.33
 20/11/2018 11:45:00,33.42,33.3,1,30.31
 20/11/2018 12:00:00,33.42,33.3,1,29.08
 20/11/2018 12:15:00,33.42,33.3,1,25.55
 20/11/2018 12:30:00,33.42,33.3,1,26.73
 20/11/2018 12:45:00,33.42,33.3,1,27.63
 20/11/2018 13:00:00,33.42,33.3,1,30.05
 20/11/2018 13:15:00,33.42,33.3,1,30.31
 20/11/2018 13:30:00,33.42,33.3,1,30.31
 20/11/2018 13:45:00,33.42,33.3,1,30.31
 20/11/2018 14:00:00,33.42,33.3,1,30.31
 20/11/2018 14:15:00,33.42,33.3,1,30.31
 20/11/2018 14:30:00,33.42,33.3,1,30.31
 20/11/2018 14:45:00,33.42,33.3,1,30.31
 20/11/2018 15:00:00,33.28,33.3,1,30.31
 20/11/2018 15:15:00,33.28,33.3,1,30.67
 20/11/2018 15:30:00,33.28,33.3,1,32.83
 20/11/2018 15:45:00,33.28,33.3,1,31.22
 20/11/2018 16:00:00,33.28,33.3,1,29.98
 20/11/2018 16:15:00,33.26,33.3,1,29.98
 20/11/2018 16:30:00,33.16,33.3,1,29.98
 20/11/2018 16:45:00,33.44,33.3,1,29.98
 20/11/2018 17:00:00,33.3,33.3,1,32.17
 20/11/2018 17:15:00,33.18,33.3,1,32.66
 20/11/2018 17:30:00,33.18,33.3,1,32.66
 20/11/2018 17:45:00,33.18,33.3,1,32.66
 20/11/2018 18:00:00,33.18,33.3,1,32.66
 20/11/2018 18:15:00,33.18,33.3,1,32.66
 20/11/2018 18:30:00,33.23,33.3,1,32.66
 20/11/2018 18:45:00,33.31,33.3,1,32.66
 20/11/2018 19:00:00,32.96,33.3,1,30.17
 20/11/2018 19:15:00,33.03,33.3,1,30.15
 20/11/2018 19:30:00,33.12,33.3,1,30.15
 20/11/2018 19:45:00,33.2,33.3,1,30.15
 20/11/2018 20:00:00,33.26,33.3,1,30.15
 20/11/2018 20:15:00,33.32,33.3,1,30.15
 20/11/2018 20:30:00,33.12,33.3,1,30.15
 20/11/2018 20:45:00,33.13,33.3,1,32.37
 20/11/2018 21:00:00,33.14,33.3,1,32.83
 20/11/2018 21:15:00,33.23,33.3,1,32.83
 20/11/2018 21:30:00,33.26,33.3,1,32.83
 20/11/2018 21:45:00,33.37,33.3,1,30.26
 20/11/2018 22:00:00,33.36,33.3,1,30.15
 20/11/2018 22:15:00,33.3,33.3,1,27.95
 20/11/2018 22:30:00,33.33,33.3,1,27.47
 20/11/2018 22:45:00,33.42,33.3,1,27.47
 20/11/2018 23:00:00,33.42,33.3,1,26.68
 20/11/2018 23:15:00,33.31,33.3,1,24.96
 20/11/2018 23:30:00,33.37,33.3,1,24.96
 20/11/2018 23:45:00,33.45,33.3,1,24.96
 21/11/2018 00:00:00,33.45,33.3,1,24.96
 21/11/2018 00:15:00,33.28,33.3,1,26.47
 21/11/2018 00:30:00,33.24,33.3,1,27.47
 21/11/2018 00:45:00,33.11,33.3,1,27.47
 21/11/2018 01:00:00,33.11,33.3,1,27.47
 21/11/2018 01:15:00,33.11,33.3,1,27.47
 21/11/2018 01:30:00,33.11,33.3,1,27.47
 21/11/2018 01:45:00,33.21,33.3,1,27.47
 21/11/2018 02:00:00,33.25,33.3,1,27.47
 21/11/2018 02:15:00,33.25,33.3,1,27.47
 21/11/2018 02:30:00,33.25,33.3,1,27.47
 21/11/2018 02:45:00,33.25,33.3,1,27.47
 21/11/2018 03:00:00,33.35,33.3,1,27.47
 21/11/2018 03:15:00,33.26,33.3,1,27.47
 21/11/2018 03:30:00,33.25,33.3,1,27.47
 21/11/2018 03:45:00,33.26,33.3,1,27.47
 21/11/2018 04:00:00,33.42,33.3,1,27.47
 21/11/2018 04:15:00,33.42,33.3,1,25.93
 21/11/2018 04:30:00,33.33,33.3,1,24.79
 21/11/2018 04:45:00,33.28,33.3,1,24.79
 21/11/2018 05:00:00,33.28,33.3,1,24.79
 21/11/2018 05:15:00,33.14,33.3,1,24.79
 21/11/2018 05:30:00,33.08,33.3,1,24.79
 21/11/2018 05:45:00,33.08,33.3,1,24.79
 21/11/2018 06:00:00,33.08,33.3,1,25.84
 21/11/2018 06:15:00,33.08,33.3,1,27.3
 21/11/2018 06:30:00,32.94,33.3,1,27.3
 21/11/2018 06:45:00,32.89,33.3,1,29.59
 21/11/2018 07:00:00,32.89,33.3,1,29.81
 21/11/2018 07:15:00,32.94,33.3,1,29.81
 21/11/2018 07:30:00,33.3,33.3,1,27.76
 21/11/2018 07:45:00,33.22,33.3,1,27.13
 21/11/2018 08:00:00,33.16,33.3,1,27.13
 21/11/2018 08:15:00,32.99,33.3,1,27.13
 21/11/2018 08:30:00,33.47,33.3,1,27.13
 21/11/2018 08:45:00,33.49,33.3,1,27.13
 21/11/2018 09:00:00,33.49,33.3,1,27.13
 21/11/2018 09:15:00,33.37,33.3,1,27.13
 21/11/2018 09:30:00,33.37,33.3,1,27.13
 21/11/2018 09:45:00,33.38,33.3,1,27.13
 21/11/2018 10:00:00,33.25,33.3,1,27.13
 21/11/2018 10:15:00,33.23,33.3,1,27.13
 21/11/2018 10:30:00,33.23,33.3,1,27.13
 21/11/2018 10:45:00,33.3,33.3,1,27.13
 21/11/2018 11:00:00,33.37,33.3,1,27.13
 21/11/2018 11:15:00,33.37,33.3,1,27.13
 21/11/2018 11:30:00,33.37,33.3,1,27.13
 21/11/2018 11:45:00,33.37,33.3,1,27.13
 21/11/2018 12:00:00,33.28,33.3,1,29.72
 21/11/2018 12:15:00,33.25,33.3,1,29.98
 21/11/2018 12:30:00,33.25,33.3,1,29.94
 21/11/2018 12:45:00,33.25,33.3,1,27.3
 21/11/2018 13:00:00,33.32,33.3,1,27.3
 21/11/2018 13:15:00,33.37,33.3,1,24.01
 21/11/2018 13:30:00,33.37,33.3,1,23.77
 21/11/2018 13:45:00,33.37,33.3,1,20.94
 21/11/2018 14:00:00,33.37,33.3,1,22.06
 21/11/2018 14:15:00,33.3,33.3,1,25.41
 21/11/2018 14:30:00,33.23,33.3,1,27.97
 21/11/2018 14:45:00,33.23,33.3,1,28.97
 21/11/2018 15:00:00,33.23,33.3,1,28.97
 21/11/2018 15:15:00,33.23,33.3,1,28.97
 21/11/2018 15:30:00,33.12,33.3,1,31.32
 21/11/2018 15:45:00,33.08,33.3,1,31.49
 21/11/2018 16:00:00,32.98,33.3,1,31.49
 21/11/2018 16:15:00,33.2,33.3,1,31.49
 21/11/2018 16:30:00,33.23,33.3,1,33.06
 21/11/2018 16:45:00,33.23,33.3,1,31.32
 21/11/2018 17:00:00,33.1,33.3,1,31.32
 21/11/2018 17:15:00,33.08,33.3,1,31.32
 21/11/2018 17:30:00,33.08,33.3,1,31.32
 21/11/2018 17:45:00,33.08,33.3,1,31.32
 21/11/2018 18:00:00,33.08,33.3,1,31.32
 21/11/2018 18:15:00,33.0,33.3,1,31.32
 21/11/2018 18:30:00,33.05,33.3,1,31.32
 21/11/2018 18:45:00,33.13,33.3,1,31.32
 21/11/2018 19:00:00,33.13,33.3,1,31.32
 21/11/2018 19:15:00,33.13,33.3,1,31.32
 21/11/2018 19:30:00,33.19,33.3,1,31.32
 21/11/2018 19:45:00,33.32,33.3,1,33.59
 21/11/2018 20:00:00,33.31,33.3,1,34.0
 21/11/2018 20:15:00,32.87,33.3,1,34.0
 21/11/2018 20:30:00,33.01,33.3,1,34.0
 21/11/2018 20:45:00,33.06,33.3,1,34.0
 21/11/2018 21:00:00,33.1,33.3,1,34.0
 21/11/2018 21:15:00,33.18,33.3,1,32.0
 21/11/2018 21:30:00,33.25,33.3,1,31.49
 21/11/2018 21:45:00,33.24,33.3,1,31.49
 21/11/2018 22:00:00,33.14,33.3,1,29.09
 21/11/2018 22:15:00,33.28,33.3,1,28.97
 21/11/2018 22:30:00,33.36,33.3,1,28.81
 21/11/2018 22:45:00,33.29,33.3,1,26.46
 21/11/2018 23:00:00,33.25,33.3,1,26.46
 21/11/2018 23:15:00,33.25,33.3,1,26.46
 21/11/2018 23:30:00,33.41,33.3,1,26.46
 21/11/2018 23:45:00,33.42,33.3,1,26.46
 22/11/2018 00:00:00,33.42,33.3,1,26.46
 22/11/2018 00:15:00,33.23,33.3,1,26.84
 22/11/2018 00:30:00,33.23,33.3,1,29.14
 22/11/2018 00:45:00,33.06,33.3,1,29.14
 22/11/2018 01:00:00,33.07,33.3,1,29.14
 22/11/2018 01:15:00,33.23,33.3,1,29.14
 22/11/2018 01:30:00,33.41,33.3,1,29.14
 22/11/2018 01:45:00,33.42,33.3,1,29.14
 22/11/2018 02:00:00,33.42,33.3,1,29.14
 22/11/2018 02:15:00,33.37,33.3,1,29.14
 22/11/2018 02:30:00,33.3,33.3,1,29.14
 22/11/2018 02:45:00,33.3,33.3,1,29.14
 22/11/2018 03:00:00,33.21,33.3,1,29.14
 22/11/2018 03:15:00,33.06,33.3,1,29.14
 22/11/2018 03:30:00,33.06,33.3,1,28.56
 22/11/2018 03:45:00,33.06,33.3,1,26.63
 22/11/2018 04:00:00,33.06,33.3,1,26.63
 22/11/2018 04:15:00,33.01,33.3,1,26.63
 22/11/2018 04:30:00,32.91,33.3,1,26.63
 22/11/2018 04:45:00,32.91,33.3,1,26.63
 22/11/2018 05:00:00,32.91,33.3,1,26.63
 22/11/2018 05:15:00,32.99,33.3,1,26.63
 22/11/2018 05:30:00,33.21,33.3,1,26.63
 22/11/2018 05:45:00,33.23,33.3,1,26.63
 22/11/2018 06:00:00,33.23,33.3,1,26.63
 22/11/2018 06:15:00,33.06,33.3,1,27.22
 22/11/2018 06:30:00,32.91,33.3,1,29.31
 22/11/2018 06:45:00,33.11,33.3,1,29.31
 22/11/2018 07:00:00,33.33,33.3,1,31.47
 22/11/2018 07:15:00,33.13,33.3,1,31.99
 22/11/2018 07:30:00,33.04,33.3,1,31.99
 22/11/2018 07:45:00,33.13,33.3,1,31.99
 22/11/2018 08:00:00,33.25,33.3,1,31.99
 22/11/2018 08:15:00,33.31,33.3,1,29.27
 22/11/2018 08:30:00,33.3,33.3,1,29.14
 22/11/2018 08:45:00,33.3,33.3,1,28.01
 22/11/2018 09:00:00,32.93,33.3,1,26.63
 22/11/2018 09:15:00,32.82,33.3,1,26.41
 22/11/2018 09:30:00,32.82,33.3,1,26.96
 22/11/2018 09:45:00,32.82,33.3,1,24.71
 22/11/2018 10:00:00,32.87,33.3,1,23.67
 22/11/2018 10:15:00,32.99,33.3,1,21.61
 22/11/2018 10:30:00,33.15,33.3,1,20.26
 22/11/2018 10:45:00,33.18,33.3,1,16.42
 22/11/2018 11:00:00,33.18,33.3,1,16.42
 22/11/2018 11:15:00,33.18,33.3,1,14.62
 22/11/2018 11:30:00,33.18,33.3,1,13.9
 22/11/2018 11:45:00,33.18,33.3,1,13.9
 22/11/2018 12:00:00,33.18,33.3,1,14.64
 22/11/2018 12:15:00,33.18,33.3,1,17.73
 22/11/2018 12:30:00,33.18,33.3,1,20.09
 22/11/2018 12:45:00,33.18,33.3,1,21.94
 22/11/2018 13:00:00,33.18,33.3,1,21.94
 22/11/2018 13:15:00,33.18,33.3,1,19.3
 22/11/2018 13:30:00,33.18,33.3,1,19.09
 22/11/2018 13:45:00,33.18,33.3,1,19.09
 22/11/2018 14:00:00,33.18,33.3,1,20.69
 22/11/2018 14:15:00,33.18,33.3,1,21.77
 22/11/2018 14:30:00,33.14,33.3,1,21.77
 22/11/2018 14:45:00,33.06,33.3,1,21.77
 22/11/2018 15:00:00,33.06,33.3,1,23.56
 22/11/2018 15:15:00,33.06,33.3,1,24.45
 22/11/2018 15:30:00,33.06,33.3,1,24.77
 22/11/2018 15:45:00,32.92,33.3,1,26.96
 22/11/2018 16:00:00,32.89,33.3,1,26.96
 22/11/2018 16:15:00,32.89,33.3,1,26.96
 22/11/2018 16:30:00,32.98,33.3,1,28.99
 22/11/2018 16:45:00,33.03,33.3,1,29.64
 22/11/2018 17:00:00,33.35,33.3,1,31.36
 22/11/2018 17:15:00,33.18,33.3,1,32.32
 22/11/2018 17:30:00,33.18,33.3,1,32.32
 22/11/2018 17:45:00,33.21,33.3,1,32.32
 22/11/2018 18:00:00,32.82,33.3,1,32.32
 22/11/2018 18:15:00,32.82,33.3,1,32.32
 22/11/2018 18:30:00,32.82,33.3,1,32.32
 22/11/2018 18:45:00,32.83,33.3,1,32.32
 22/11/2018 19:00:00,32.99,33.3,1,30.91
 22/11/2018 19:15:00,32.99,33.3,1,29.64
 22/11/2018 19:30:00,33.04,33.3,1,29.64
 22/11/2018 19:45:00,33.01,33.3,1,29.64
 22/11/2018 20:00:00,33.06,33.3,1,32.87
 22/11/2018 20:15:00,33.11,33.3,1,35.17
 22/11/2018 20:30:00,33.19,33.3,1,35.17
 22/11/2018 20:45:00,33.28,33.3,1,35.17
 22/11/2018 21:00:00,33.28,33.3,1,33.26
 22/11/2018 21:15:00,33.28,33.3,1,32.66
 22/11/2018 21:30:00,33.39,33.3,1,32.66
 22/11/2018 21:45:00,33.2,33.3,1,32.05
 22/11/2018 22:00:00,33.2,33.3,1,29.98
 22/11/2018 22:15:00,33.38,33.3,1,29.98
 22/11/2018 22:30:00,33.41,33.3,1,29.5
 22/11/2018 22:45:00,33.37,33.3,1,27.3
 22/11/2018 23:00:00,33.37,33.3,1,27.3
 22/11/2018 23:15:00,33.37,33.3,1,27.3
 22/11/2018 23:30:00,33.37,33.3,1,26.84
 22/11/2018 23:45:00,33.37,33.3,1,24.62
 23/11/2018 00:00:00,33.37,33.3,1,24.62
 23/11/2018 00:15:00,33.21,33.3,1,27.12
 23/11/2018 00:30:00,33.21,33.3,1,27.3
 23/11/2018 00:45:00,33.23,33.3,1,27.3
 23/11/2018 01:00:00,32.99,33.3,1,27.3
 23/11/2018 01:15:00,33.08,33.3,1,27.3
 23/11/2018 01:30:00,33.16,33.3,1,27.3
 23/11/2018 01:45:00,33.16,33.3,1,27.3
 23/11/2018 02:00:00,33.17,33.3,1,27.3
 23/11/2018 02:15:00,33.28,33.3,1,27.3
 23/11/2018 02:30:00,33.28,33.3,1,27.3
 23/11/2018 02:45:00,33.28,33.3,1,27.3
 23/11/2018 03:00:00,33.45,33.3,1,27.3
 23/11/2018 03:15:00,33.47,33.3,1,27.3
 23/11/2018 03:30:00,33.47,33.3,1,27.3
 23/11/2018 03:45:00,33.06,33.3,1,27.3
 23/11/2018 04:00:00,33.01,33.3,1,27.3
 23/11/2018 04:15:00,33.01,33.3,1,27.3
 23/11/2018 04:30:00,33.01,33.3,1,27.3
 23/11/2018 04:45:00,33.01,33.3,1,27.3
 23/11/2018 05:00:00,33.01,33.3,1,27.3
 23/11/2018 05:15:00,32.91,33.3,1,27.3
 23/11/2018 05:30:00,32.82,33.3,1,27.3
 23/11/2018 05:45:00,32.82,33.3,1,27.3
 23/11/2018 06:00:00,32.82,33.3,1,27.3
 23/11/2018 06:15:00,32.82,33.3,1,27.3
 23/11/2018 06:30:00,32.82,33.3,1,27.3
 23/11/2018 06:45:00,32.97,33.3,1,29.51
 23/11/2018 07:00:00,33.23,33.3,1,29.98
 23/11/2018 07:15:00,33.38,33.3,1,31.24
 23/11/2018 07:30:00,33.28,33.3,1,32.66
 23/11/2018 07:45:00,33.16,33.3,1,32.66
 23/11/2018 08:00:00,33.16,33.3,1,32.66
 23/11/2018 08:15:00,33.16,33.3,1,32.66
 23/11/2018 08:30:00,33.16,33.3,1,30.93
 23/11/2018 08:45:00,33.16,33.3,1,29.98
 23/11/2018 09:00:00,33.16,33.3,1,28.93
 23/11/2018 09:15:00,33.16,33.3,1,27.3
 23/11/2018 09:30:00,33.16,33.3,1,27.3
 23/11/2018 09:45:00,33.16,33.3,1,27.3
 23/11/2018 10:00:00,33.27,33.3,1,27.3
 23/11/2018 10:15:00,33.36,33.3,1,25.29
 23/11/2018 10:30:00,33.45,33.3,1,24.79
 23/11/2018 10:45:00,33.45,33.3,1,24.79
 23/11/2018 11:00:00,33.45,33.3,1,24.79
 23/11/2018 11:15:00,33.45,33.3,1,24.79
 23/11/2018 11:30:00,33.45,33.3,1,24.79
 23/11/2018 11:45:00,33.45,33.3,1,23.08
 23/11/2018 12:00:00,33.45,33.3,1,22.11
 23/11/2018 12:15:00,33.45,33.3,1,22.11
 23/11/2018 12:30:00,33.45,33.3,1,20.08
 23/11/2018 12:45:00,33.45,33.3,1,21.19
 23/11/2018 13:00:00,33.45,33.3,1,22.98
 23/11/2018 13:15:00,33.45,33.3,1,24.62
 23/11/2018 13:30:00,33.45,33.3,1,24.62
 23/11/2018 13:45:00,33.24,33.3,1,24.62
 23/11/2018 14:00:00,33.23,33.3,1,24.62
 23/11/2018 14:15:00,33.23,33.3,1,27.02
 23/11/2018 14:30:00,33.1,33.3,1,27.47
 23/11/2018 14:45:00,33.17,33.3,1,27.47
 23/11/2018 15:00:00,33.2,33.3,1,27.47
 23/11/2018 15:15:00,33.2,33.3,1,27.47
 23/11/2018 15:30:00,33.2,33.3,1,27.47
 23/11/2018 15:45:00,33.2,33.3,1,27.47
 23/11/2018 16:00:00,33.2,33.3,1,27.47
 23/11/2018 16:15:00,33.2,33.3,1,27.47
 23/11/2018 16:30:00,33.08,33.3,1,27.47
 23/11/2018 16:45:00,32.95,33.3,1,27.47
 23/11/2018 17:00:00,32.87,33.3,1,28.34
 23/11/2018 17:15:00,32.87,33.3,1,29.98
 23/11/2018 17:30:00,32.87,33.3,1,29.98
 23/11/2018 17:45:00,32.87,33.3,1,29.98
 23/11/2018 18:00:00,32.93,33.3,1,29.98
 23/11/2018 18:15:00,33.01,33.3,1,29.98
 23/11/2018 18:30:00,33.01,33.3,1,29.98
 23/11/2018 18:45:00,33.01,33.3,1,27.76
 23/11/2018 19:00:00,33.14,33.3,1,27.3
 23/11/2018 19:15:00,33.1,33.3,1,29.64
 23/11/2018 19:30:00,33.18,33.3,1,32.65
 23/11/2018 19:45:00,33.2,33.3,1,32.99
 23/11/2018 20:00:00,33.05,33.3,1,32.99
 23/11/2018 20:15:00,33.13,33.3,1,32.99
 23/11/2018 20:30:00,33.2,33.3,1,32.09
 23/11/2018 20:45:00,33.35,33.3,1,30.48
 23/11/2018 21:00:00,33.35,33.3,1,30.48
 23/11/2018 21:15:00,33.35,33.3,1,30.48
 23/11/2018 21:30:00,33.25,33.3,1,30.09
 23/11/2018 21:45:00,32.87,33.3,1,27.8
 23/11/2018 22:00:00,32.87,33.3,1,27.8
 23/11/2018 22:15:00,32.87,33.3,1,27.7
 23/11/2018 22:30:00,32.89,33.3,1,25.12
 23/11/2018 22:45:00,33.04,33.3,1,25.12
 23/11/2018 23:00:00,33.09,33.3,1,25.12
 23/11/2018 23:15:00,33.23,33.3,1,25.12
 23/11/2018 23:30:00,33.23,33.3,1,25.12
 23/11/2018 23:45:00,33.23,33.3,1,25.12
 24/11/2018 00:00:00,33.23,33.3,1,25.12
 24/11/2018 00:15:00,33.12,33.3,1,25.82
 24/11/2018 00:30:00,33.08,33.3,1,27.63
 24/11/2018 00:45:00,33.08,33.3,1,27.63
 24/11/2018 01:00:00,33.08,33.3,1,27.63
 24/11/2018 01:15:00,33.19,33.3,1,27.63
 24/11/2018 01:30:00,33.23,33.3,1,27.63
 24/11/2018 01:45:00,33.23,33.3,1,27.63
 24/11/2018 02:00:00,33.39,33.3,1,27.63
 24/11/2018 02:15:00,33.4,33.3,1,27.63
 24/11/2018 02:30:00,33.4,33.3,1,27.63
 24/11/2018 02:45:00,33.4,33.3,1,27.63
 24/11/2018 03:00:00,33.19,33.3,1,27.63
 24/11/2018 03:15:00,32.91,33.3,1,25.69
 24/11/2018 03:30:00,32.98,33.3,1,25.12
 24/11/2018 03:45:00,33.08,33.3,1,25.12
 24/11/2018 04:00:00,33.08,33.3,1,25.12
 24/11/2018 04:15:00,33.14,33.3,1,25.12
 24/11/2018 04:30:00,33.23,33.3,1,25.12
 24/11/2018 04:45:00,33.23,33.3,1,23.74
 24/11/2018 05:00:00,33.23,33.3,1,22.61
 24/11/2018 05:15:00,33.23,33.3,1,22.61
 24/11/2018 05:30:00,33.23,33.3,1,22.61
 24/11/2018 05:45:00,33.23,33.3,1,22.61
 24/11/2018 06:00:00,33.23,33.3,1,22.61
 24/11/2018 06:15:00,33.09,33.3,1,22.61
 24/11/2018 06:30:00,32.99,33.3,1,22.61
 24/11/2018 06:45:00,32.94,33.3,1,22.61
 24/11/2018 07:00:00,32.93,33.3,1,22.61
 24/11/2018 07:15:00,33.06,33.3,1,22.61
 24/11/2018 07:30:00,33.06,33.3,1,24.55
 24/11/2018 07:45:00,33.25,33.3,1,25.29
 24/11/2018 08:00:00,33.25,33.3,1,25.29
 24/11/2018 08:15:00,33.15,33.3,1,25.29
 24/11/2018 08:30:00,33.3,33.3,1,25.29
 24/11/2018 08:45:00,33.14,33.3,1,26.07
 24/11/2018 09:00:00,33.11,33.3,1,27.8
 24/11/2018 09:15:00,33.1,33.3,1,27.8
 24/11/2018 09:30:00,32.96,33.3,1,27.8
 24/11/2018 09:45:00,32.96,33.3,1,27.8
 24/11/2018 10:00:00,32.96,33.3,1,25.73
 24/11/2018 10:15:00,32.96,33.3,1,25.29
 24/11/2018 10:30:00,32.96,33.3,1,25.29
 24/11/2018 10:45:00,32.96,33.3,1,25.29
 24/11/2018 11:00:00,32.91,33.3,1,25.29
 24/11/2018 11:15:00,32.91,33.3,1,25.29
 24/11/2018 11:30:00,32.91,33.3,1,25.29
 24/11/2018 11:45:00,32.91,33.3,1,24.7
 24/11/2018 12:00:00,33.01,33.3,1,22.61
 24/11/2018 12:15:00,33.08,33.3,1,22.61
 24/11/2018 12:30:00,33.08,33.3,1,22.61
 24/11/2018 12:45:00,33.08,33.3,1,22.61
 24/11/2018 13:00:00,33.08,33.3,1,22.61
 24/11/2018 13:15:00,33.08,33.3,1,24.97
 24/11/2018 13:30:00,33.13,33.3,1,27.97
 24/11/2018 13:45:00,33.25,33.3,1,27.97
 24/11/2018 14:00:00,33.25,33.3,1,27.97
 24/11/2018 14:15:00,33.25,33.3,1,27.97
 24/11/2018 14:30:00,33.25,33.3,1,27.97
 24/11/2018 14:45:00,33.33,33.3,1,27.97
 24/11/2018 15:00:00,33.4,33.3,1,27.97
 24/11/2018 15:15:00,33.4,33.3,1,27.97
 24/11/2018 15:30:00,33.4,33.3,1,27.97
 24/11/2018 15:45:00,33.4,33.3,1,27.97
 24/11/2018 16:00:00,33.24,33.3,1,28.03
 24/11/2018 16:15:00,33.17,33.3,1,30.65
 24/11/2018 16:30:00,33.04,33.3,1,30.65
 24/11/2018 16:45:00,32.91,33.3,1,30.65
 24/11/2018 17:00:00,32.91,33.3,1,28.22
 24/11/2018 17:15:00,32.91,33.3,1,27.97
 24/11/2018 17:30:00,32.91,33.3,1,27.97
 24/11/2018 17:45:00,32.91,33.3,1,27.97
 24/11/2018 18:00:00,32.91,33.3,1,27.97
 24/11/2018 18:15:00,32.91,33.3,1,27.97
 24/11/2018 18:30:00,32.96,33.3,1,27.97
 24/11/2018 18:45:00,33.06,33.3,1,30.28
 24/11/2018 19:00:00,33.06,33.3,1,30.65
 24/11/2018 19:15:00,33.17,33.3,1,30.65
 24/11/2018 19:30:00,33.25,33.3,1,30.65
 24/11/2018 19:45:00,33.23,33.3,1,30.35
 24/11/2018 20:00:00,33.2,33.3,1,29.81
 24/11/2018 20:15:00,33.2,33.3,1,29.81
 24/11/2018 20:30:00,33.2,33.3,1,29.81
 24/11/2018 20:45:00,33.2,33.3,1,29.81
 24/11/2018 21:00:00,33.18,33.3,1,29.81
 24/11/2018 21:15:00,32.94,33.3,1,28.31
 24/11/2018 21:30:00,32.94,33.3,1,27.13
 24/11/2018 21:45:00,33.01,33.3,1,27.13
 24/11/2018 22:00:00,33.17,33.3,1,27.13
 24/11/2018 22:15:00,33.3,33.3,1,27.13
 24/11/2018 22:30:00,33.34,33.3,1,24.99
 24/11/2018 22:45:00,33.28,33.3,1,24.45
 24/11/2018 23:00:00,33.21,33.3,1,24.45
 24/11/2018 23:15:00,32.96,33.3,1,24.45
 24/11/2018 23:30:00,33.09,33.3,1,24.45
 24/11/2018 23:45:00,33.11,33.3,1,24.45
 25/11/2018 00:00:00,33.11,33.3,1,24.45
 25/11/2018 00:15:00,32.86,33.3,1,25.26
 25/11/2018 00:30:00,32.82,33.3,1,26.96
 25/11/2018 00:45:00,32.82,33.3,1,26.96
 25/11/2018 01:00:00,32.82,33.3,1,26.96
 25/11/2018 01:15:00,32.87,33.3,1,26.96
 25/11/2018 01:30:00,32.99,33.3,1,26.96
 25/11/2018 01:45:00,33.11,33.3,1,26.96
 25/11/2018 02:00:00,33.11,33.3,1,26.96
 25/11/2018 02:15:00,33.11,33.3,1,26.96
 25/11/2018 02:30:00,33.18,33.3,1,26.96
 25/11/2018 02:45:00,33.25,33.3,1,26.96
 25/11/2018 03:00:00,33.24,33.3,1,26.75
 25/11/2018 03:15:00,33.06,33.3,1,24.29
 25/11/2018 03:30:00,33.06,33.3,1,24.29
 25/11/2018 03:45:00,33.06,33.3,1,24.29
 25/11/2018 04:00:00,33.06,33.3,1,24.29
 25/11/2018 04:15:00,33.1,33.3,1,24.29
 25/11/2018 04:30:00,33.2,33.3,1,24.29
 25/11/2018 04:45:00,33.2,33.3,1,24.06
 25/11/2018 05:00:00,33.2,33.3,1,21.61
 25/11/2018 05:15:00,33.2,33.3,1,21.61
 25/11/2018 05:30:00,33.2,33.3,1,21.61
 25/11/2018 05:45:00,33.2,33.3,1,21.61
 25/11/2018 06:00:00,33.28,33.3,1,21.61
 25/11/2018 06:15:00,33.28,33.3,1,21.61
 25/11/2018 06:30:00,33.2,33.3,1,21.61
 25/11/2018 06:45:00,33.2,33.3,1,21.61
 25/11/2018 07:00:00,33.17,33.3,1,21.61
 25/11/2018 07:15:00,33.06,33.3,1,21.61
 25/11/2018 07:30:00,33.06,33.3,1,21.61
 25/11/2018 07:45:00,33.06,33.3,1,21.61
 25/11/2018 08:00:00,33.06,33.3,1,22.78
 25/11/2018 08:15:00,32.95,33.3,1,24.12
 25/11/2018 08:30:00,33.09,33.3,1,24.12
 25/11/2018 08:45:00,33.28,33.3,1,24.12
 25/11/2018 09:00:00,33.28,33.3,1,24.12
 25/11/2018 09:15:00,33.16,33.3,1,25.33
 25/11/2018 09:30:00,33.24,33.3,1,26.8
 25/11/2018 09:45:00,33.3,33.3,1,26.8
 25/11/2018 10:00:00,33.25,33.3,1,26.8
 25/11/2018 10:15:00,33.16,33.3,1,26.8
 25/11/2018 10:30:00,33.15,33.3,1,26.8
 25/11/2018 10:45:00,32.96,33.3,1,26.8
 25/11/2018 11:00:00,32.96,33.3,1,26.8
 25/11/2018 11:15:00,32.96,33.3,1,26.8
 25/11/2018 11:30:00,32.96,33.3,1,26.8
 25/11/2018 11:45:00,32.96,33.3,1,26.8
 25/11/2018 12:00:00,33.12,33.3,1,26.8
 25/11/2018 12:15:00,33.13,33.3,1,26.8
 25/11/2018 12:30:00,33.13,33.3,1,26.8
 25/11/2018 12:45:00,33.13,33.3,1,26.8
 25/11/2018 13:00:00,33.13,33.3,1,26.8
 25/11/2018 13:15:00,33.13,33.3,1,26.8
 25/11/2018 13:30:00,33.13,33.3,1,26.8
 25/11/2018 13:45:00,33.13,33.3,1,26.8
 25/11/2018 14:00:00,33.13,33.3,1,26.8
 25/11/2018 14:15:00,33.13,33.3,1,26.8
 25/11/2018 14:30:00,33.18,33.3,1,26.8
 25/11/2018 14:45:00,33.3,33.3,1,26.8
 25/11/2018 15:00:00,33.3,33.3,1,26.8
 25/11/2018 15:15:00,33.22,33.3,1,26.8
 25/11/2018 15:30:00,33.16,33.3,1,26.81
 25/11/2018 15:45:00,33.13,33.3,1,29.31
 25/11/2018 16:00:00,33.01,33.3,1,29.31
 25/11/2018 16:15:00,33.01,33.3,1,30.69
 25/11/2018 16:30:00,32.93,33.3,1,31.53
 25/11/2018 16:45:00,32.91,33.3,1,28.02
 25/11/2018 17:00:00,32.9,33.3,1,26.63
 25/11/2018 17:15:00,33.04,33.3,1,26.63
 25/11/2018 17:30:00,33.18,33.3,1,26.63
 25/11/2018 17:45:00,33.18,33.3,1,26.63
 25/11/2018 18:00:00,33.18,33.3,1,28.61
 25/11/2018 18:15:00,33.18,33.3,1,33.85
 25/11/2018 18:30:00,33.18,33.3,1,34.67
 25/11/2018 18:45:00,33.18,33.3,1,34.67
 25/11/2018 19:00:00,33.3,33.3,1,34.67
 25/11/2018 19:15:00,33.3,33.3,1,34.67
 25/11/2018 19:30:00,33.3,33.3,1,34.67
 25/11/2018 19:45:00,33.3,33.3,1,32.07
 25/11/2018 20:00:00,33.3,33.3,1,31.99
 25/11/2018 20:15:00,33.3,33.3,1,31.99
 25/11/2018 20:30:00,33.3,33.3,1,31.99
 25/11/2018 20:45:00,33.35,33.3,1,31.74
 25/11/2018 21:00:00,33.16,33.3,1,29.14
 25/11/2018 21:15:00,33.29,33.3,1,27.4
 25/11/2018 21:30:00,33.33,33.3,1,26.63
 25/11/2018 21:45:00,33.17,33.3,1,26.63
 25/11/2018 22:00:00,32.97,33.3,1,26.63
 25/11/2018 22:15:00,33.16,33.3,1,26.63
 25/11/2018 22:30:00,33.23,33.3,1,26.63
 25/11/2018 22:45:00,33.27,33.3,1,24.71
 25/11/2018 23:00:00,33.36,33.3,1,24.12
 25/11/2018 23:15:00,33.33,33.3,1,24.12
 25/11/2018 23:30:00,33.34,33.3,1,24.12
 25/11/2018 23:45:00,33.2,33.3,1,24.12
 26/11/2018 00:00:00,33.08,33.3,1,24.12
 26/11/2018 00:00:00,33.08,33.3,1,24.12
 26/11/2018 00:15:00,32.9,33.3,1,25.57
 26/11/2018 00:30:00,32.89,33.3,1,26.8
 26/11/2018 00:45:00,32.89,33.3,1,26.8
 26/11/2018 01:00:00,32.89,33.3,1,26.8
 26/11/2018 01:15:00,32.89,33.3,1,26.8
 26/11/2018 01:30:00,32.89,33.3,1,26.8
 26/11/2018 01:45:00,32.89,33.3,1,26.8
 26/11/2018 02:00:00,32.96,33.3,1,26.8
 26/11/2018 02:15:00,33.06,33.3,1,26.8
 26/11/2018 02:30:00,33.06,33.3,1,26.8
 26/11/2018 02:45:00,33.06,33.3,1,26.8
 26/11/2018 03:00:00,33.06,33.3,1,26.8
 26/11/2018 03:15:00,33.07,33.3,1,26.8
 26/11/2018 03:30:00,33.2,33.3,1,26.8
 26/11/2018 03:45:00,33.2,33.3,1,26.8
 26/11/2018 04:00:00,33.2,33.3,1,25.57
 26/11/2018 04:15:00,33.2,33.3,1,24.29
 26/11/2018 04:30:00,33.2,33.3,1,24.29
 26/11/2018 04:45:00,33.2,33.3,1,24.29
 26/11/2018 05:00:00,33.2,33.3,1,24.29
 26/11/2018 05:15:00,33.2,33.3,1,24.29
 26/11/2018 05:30:00,33.2,33.3,1,24.29
 26/11/2018 05:45:00,33.16,33.3,1,24.29
 26/11/2018 06:00:00,33.21,33.3,1,24.29
 26/11/2018 06:15:00,33.29,33.3,1,25.65
 26/11/2018 06:30:00,33.4,33.3,1,26.8
 26/11/2018 06:45:00,33.25,33.3,1,27.85
 26/11/2018 07:00:00,32.99,33.3,1,29.48
 26/11/2018 07:15:00,32.92,33.3,1,29.48
 26/11/2018 07:30:00,33.0,33.3,1,31.98
 26/11/2018 07:45:00,33.06,33.3,1,30.66
 26/11/2018 08:00:00,33.06,33.3,1,29.64
 26/11/2018 08:15:00,33.06,33.3,1,29.64
 26/11/2018 08:30:00,33.06,33.3,1,29.64
 26/11/2018 08:45:00,33.06,33.3,1,29.64
 26/11/2018 09:00:00,33.06,33.3,1,27.18
 26/11/2018 09:15:00,33.06,33.3,1,27.13
 26/11/2018 09:30:00,33.06,33.3,1,26.54
 26/11/2018 09:45:00,33.06,33.3,1,24.62
 26/11/2018 10:00:00,33.08,33.3,1,23.18
 26/11/2018 10:15:00,33.34,33.3,1,21.94
 26/11/2018 10:30:00,33.37,33.3,1,20.24
 26/11/2018 10:45:00,33.37,33.3,1,19.26
 26/11/2018 11:00:00,33.37,33.3,1,19.26
 26/11/2018 11:15:00,33.37,33.3,1,19.26
 26/11/2018 11:30:00,33.37,33.3,1,19.26
 26/11/2018 11:45:00,33.37,33.3,1,17.08
 26/11/2018 12:00:00,33.37,33.3,1,14.18
 26/11/2018 12:15:00,33.26,33.3,1,11.53
 26/11/2018 12:30:00,33.23,33.3,1,11.06
 26/11/2018 12:45:00,33.23,33.3,1,12.36
 26/11/2018 13:00:00,33.23,33.3,1,13.74
 26/11/2018 13:15:00,33.23,33.3,1,15.19
 26/11/2018 13:30:00,33.23,33.3,1,18.53
 26/11/2018 13:45:00,33.07,33.3,1,22.56
 26/11/2018 14:00:00,33.03,33.3,1,24.45
 26/11/2018 14:15:00,33.03,33.3,1,24.45
 26/11/2018 14:30:00,33.03,33.3,1,24.45
 26/11/2018 14:45:00,33.03,33.3,1,26.99
 26/11/2018 15:00:00,33.03,33.3,1,27.13
 26/11/2018 15:15:00,33.03,33.3,1,27.13
 26/11/2018 15:30:00,33.03,33.3,1,27.13
 26/11/2018 15:45:00,33.02,33.3,1,27.13
 26/11/2018 16:00:00,32.87,33.3,1,27.13
 26/11/2018 16:15:00,32.87,33.3,1,27.13
 26/11/2018 16:30:00,32.97,33.3,1,27.13
 26/11/2018 16:45:00,33.03,33.3,1,28.8
 26/11/2018 17:00:00,33.03,33.3,1,29.81
 26/11/2018 17:15:00,33.03,33.3,1,29.81
 26/11/2018 17:30:00,33.03,33.3,1,29.81
 26/11/2018 17:45:00,33.03,33.3,1,29.81
 26/11/2018 18:00:00,33.03,33.3,1,29.81
 26/11/2018 18:15:00,33.03,33.3,1,29.81
 26/11/2018 18:30:00,33.09,33.3,1,29.81
 26/11/2018 18:45:00,33.2,33.3,1,29.81
 26/11/2018 19:00:00,33.2,33.3,1,29.81
 26/11/2018 19:15:00,33.2,33.3,1,31.71
 26/11/2018 19:30:00,33.2,33.3,1,32.32
 26/11/2018 19:45:00,33.21,33.3,1,32.32
 26/11/2018 20:00:00,33.37,33.3,1,32.32
 26/11/2018 20:15:00,33.26,33.3,1,34.47
 26/11/2018 20:30:00,33.23,33.3,1,35.0
 26/11/2018 20:45:00,33.27,33.3,1,35.0
 26/11/2018 21:00:00,33.4,33.3,1,35.0
 26/11/2018 21:15:00,33.4,33.3,1,32.91
 26/11/2018 21:30:00,33.35,33.3,1,32.32
 26/11/2018 21:45:00,33.22,33.3,1,30.03
 26/11/2018 22:00:00,33.3,33.3,1,29.64
 26/11/2018 22:15:00,33.3,33.3,1,29.64
 26/11/2018 22:30:00,33.3,33.3,1,28.34
 26/11/2018 22:45:00,33.45,33.3,1,27.13
 26/11/2018 23:00:00,33.49,33.3,1,27.13
 26/11/2018 23:15:00,33.07,33.3,1,26.99
 26/11/2018 23:30:00,33.03,33.3,1,24.45
 26/11/2018 23:45:00,33.03,33.3,1,24.45
 27/11/2018 00:00:00,33.03,33.3,1,24.45
 27/11/2018 00:15:00,32.96,33.3,1,26.75
 27/11/2018 00:30:00,32.79,33.3,1,27.13
 27/11/2018 00:45:00,32.8,33.3,1,27.43
 27/11/2018 01:00:00,33.06,33.3,1,29.81
 27/11/2018 01:15:00,33.28,33.3,1,29.81
 27/11/2018 01:30:00,33.4,33.3,1,29.81
 27/11/2018 01:45:00,33.26,33.3,1,29.81
 27/11/2018 02:00:00,33.17,33.3,1,29.81
 27/11/2018 02:15:00,33.3,33.3,1,29.81
 27/11/2018 02:30:00,33.13,33.3,1,29.81
 27/11/2018 02:45:00,33.0,33.3,1,29.81
 27/11/2018 03:00:00,32.96,33.3,1,29.81
 27/11/2018 03:15:00,32.96,33.3,1,29.81
 27/11/2018 03:30:00,32.96,33.3,1,29.52
 27/11/2018 03:45:00,32.99,33.3,1,27.13
 27/11/2018 04:00:00,33.13,33.3,1,27.13
 27/11/2018 04:15:00,33.13,33.3,1,27.13
 27/11/2018 04:30:00,33.13,33.3,1,27.13
 27/11/2018 04:45:00,33.13,33.3,1,27.13
 27/11/2018 05:00:00,33.13,33.3,1,27.13
 27/11/2018 05:15:00,32.89,33.3,1,27.13
 27/11/2018 05:30:00,33.11,33.3,1,27.13
 27/11/2018 05:45:00,33.11,33.3,1,27.13
 27/11/2018 06:00:00,33.11,33.3,1,27.13
 27/11/2018 06:15:00,32.98,33.3,1,27.13
 27/11/2018 06:30:00,32.87,33.3,1,28.13
 27/11/2018 06:45:00,33.06,33.3,1,30.31
 27/11/2018 07:00:00,33.06,33.3,1,30.31
 27/11/2018 07:15:00,32.95,33.3,1,31.45
 27/11/2018 07:30:00,33.33,33.3,1,32.83
 27/11/2018 07:45:00,33.32,33.3,1,32.83
 27/11/2018 08:00:00,33.18,33.3,1,35.0
 27/11/2018 08:15:00,33.18,33.3,1,35.51
 27/11/2018 08:30:00,33.18,33.3,1,35.51
 27/11/2018 08:45:00,33.18,33.3,1,35.51
 27/11/2018 09:00:00,33.18,33.3,1,35.51
 27/11/2018 09:15:00,33.18,33.3,1,35.51
 27/11/2018 09:30:00,33.04,33.3,1,35.51
 27/11/2018 09:45:00,33.03,33.3,1,35.51
 27/11/2018 10:00:00,33.03,33.3,1,35.51
 27/11/2018 10:15:00,33.2,33.3,1,35.51
 27/11/2018 10:30:00,33.2,33.3,1,35.51
 27/11/2018 10:45:00,33.2,33.3,1,35.51
 27/11/2018 11:00:00,33.2,33.3,1,35.51
 27/11/2018 11:15:00,33.2,33.3,1,35.51
 27/11/2018 11:30:00,33.2,33.3,1,35.51
 27/11/2018 11:45:00,33.2,33.3,1,35.51
 27/11/2018 12:00:00,33.09,33.3,1,35.51
 27/11/2018 12:15:00,33.06,33.3,1,35.51
 27/11/2018 12:30:00,33.06,33.3,1,35.51
 27/11/2018 12:45:00,33.06,33.3,1,35.51
 27/11/2018 13:00:00,33.08,33.3,1,35.53
 27/11/2018 13:15:00,33.2,33.3,1,35.67
 27/11/2018 13:30:00,33.2,33.3,1,35.67
 27/11/2018 13:45:00,33.2,33.3,1,35.67
 27/11/2018 14:00:00,33.27,33.3,1,35.67
 27/11/2018 14:15:00,33.37,33.3,1,35.67
 27/11/2018 14:30:00,33.37,33.3,1,35.67
 27/11/2018 14:45:00,33.37,33.3,1,35.67
 27/11/2018 15:00:00,33.37,33.3,1,35.67
 27/11/2018 15:15:00,33.37,33.3,1,35.67
 27/11/2018 15:30:00,33.37,33.3,1,35.67
 27/11/2018 15:45:00,33.25,33.3,1,35.67
