DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/11/2018 16:00:00,33.16,33.3,1,35.67
 27/11/2018 16:15:00,33.19,33.3,1,35.67
 27/11/2018 16:30:00,33.2,33.3,1,35.67
 27/11/2018 16:45:00,33.1,33.3,1,35.67
 27/11/2018 17:00:00,33.06,33.3,1,35.19
 27/11/2018 17:15:00,33.18,33.3,1,33.16
 27/11/2018 17:30:00,33.2,33.3,1,33.16
 27/11/2018 17:45:00,33.2,33.3,1,33.16
 27/11/2018 18:00:00,33.26,33.3,1,33.16
 27/11/2018 18:15:00,33.37,33.3,1,33.16
 27/11/2018 18:30:00,33.34,33.3,1,33.85
 27/11/2018 18:45:00,33.2,33.3,1,36.01
 27/11/2018 19:00:00,33.26,33.3,1,36.01
 27/11/2018 19:15:00,33.37,33.3,1,36.01
 27/11/2018 19:30:00,33.22,33.3,1,36.01
 27/11/2018 19:45:00,33.08,33.3,1,36.01
 27/11/2018 20:00:00,33.23,33.3,1,36.01
 27/11/2018 20:15:00,33.35,33.3,1,36.01
 27/11/2018 20:30:00,33.29,33.3,1,34.89
 27/11/2018 20:45:00,33.21,33.3,1,33.16
 27/11/2018 21:00:00,33.3,33.3,1,33.16
 27/11/2018 21:15:00,33.34,33.3,1,32.31
 27/11/2018 21:30:00,32.92,33.3,1,30.48
 27/11/2018 21:45:00,32.88,33.3,1,30.48
 27/11/2018 22:00:00,33.03,33.3,1,29.27
 27/11/2018 22:15:00,33.03,33.3,1,27.8
 27/11/2018 22:30:00,33.1,33.3,1,27.8
 27/11/2018 22:45:00,33.19,33.3,1,25.31
 27/11/2018 23:00:00,33.32,33.3,1,25.12
 27/11/2018 23:15:00,33.32,33.3,1,25.12
 27/11/2018 23:30:00,33.32,33.3,1,25.12
 27/11/2018 23:45:00,33.32,33.3,1,25.12
 28/11/2018 00:00:00,33.24,33.3,1,25.12
 28/11/2018 00:15:00,33.2,33.3,1,26.71
 28/11/2018 00:30:00,33.32,33.3,1,27.8
 28/11/2018 00:45:00,33.32,33.3,1,27.8
 28/11/2018 01:00:00,33.32,33.3,1,27.8
 28/11/2018 01:15:00,33.28,33.3,1,27.8
 28/11/2018 01:30:00,33.01,33.3,1,27.8
 28/11/2018 01:45:00,33.09,33.3,1,27.8
 28/11/2018 02:00:00,33.2,33.3,1,27.8
 28/11/2018 02:15:00,33.09,33.3,1,27.8
 28/11/2018 02:30:00,33.13,33.3,1,27.8
 28/11/2018 02:45:00,33.18,33.3,1,27.8
 28/11/2018 03:00:00,33.18,33.3,1,27.8
 28/11/2018 03:15:00,33.18,33.3,1,27.8
 28/11/2018 03:30:00,33.18,33.3,1,27.8
 28/11/2018 03:45:00,33.26,33.3,1,27.35
 28/11/2018 04:00:00,33.36,33.3,1,25.12
 28/11/2018 04:15:00,33.28,33.3,1,25.12
 28/11/2018 04:30:00,33.28,33.3,1,25.12
 28/11/2018 04:45:00,33.28,33.3,1,25.12
 28/11/2018 05:00:00,33.28,33.3,1,25.12
 28/11/2018 05:15:00,33.16,33.3,1,25.12
 28/11/2018 05:30:00,33.47,33.3,1,25.12
 28/11/2018 05:45:00,33.35,33.3,1,25.12
 28/11/2018 06:00:00,33.18,33.3,1,25.12
 28/11/2018 06:15:00,33.04,33.3,1,25.12
 28/11/2018 06:30:00,33.07,33.3,1,26.97
 28/11/2018 06:45:00,33.17,33.3,1,27.8
 28/11/2018 07:00:00,32.92,33.3,1,28.62
 28/11/2018 07:15:00,33.06,33.3,1,30.82
 28/11/2018 07:30:00,33.06,33.3,1,30.82
 28/11/2018 07:45:00,33.06,33.3,1,30.82
 28/11/2018 08:00:00,33.06,33.3,1,30.82
 28/11/2018 08:15:00,33.06,33.3,1,30.82
 28/11/2018 08:30:00,33.06,33.3,1,30.82
 28/11/2018 08:45:00,32.96,33.3,1,30.82
 28/11/2018 09:00:00,32.89,33.3,1,30.82
 28/11/2018 09:15:00,32.96,33.3,1,30.82
 28/11/2018 09:30:00,33.44,33.3,1,30.82
 28/11/2018 09:45:00,33.32,33.3,1,30.82
 28/11/2018 10:00:00,33.32,33.3,1,30.82
 28/11/2018 10:15:00,33.32,33.3,1,30.82
 28/11/2018 10:30:00,33.32,33.3,1,30.82
 28/11/2018 10:45:00,33.34,33.3,1,30.39
 28/11/2018 11:00:00,33.25,33.3,1,28.3
 28/11/2018 11:15:00,33.25,33.3,1,28.3
 28/11/2018 11:30:00,33.25,33.3,1,28.3
 28/11/2018 11:45:00,33.25,33.3,1,28.3
 28/11/2018 12:00:00,33.17,33.3,1,28.3
 28/11/2018 12:15:00,33.16,33.3,1,28.3
 28/11/2018 12:30:00,33.16,33.3,1,28.3
 28/11/2018 12:45:00,33.16,33.3,1,30.73
 28/11/2018 13:00:00,33.22,33.3,1,30.98
 28/11/2018 13:15:00,33.35,33.3,1,30.98
 28/11/2018 13:30:00,33.34,33.3,1,31.34
 28/11/2018 13:45:00,32.84,33.3,1,32.32
 28/11/2018 14:00:00,32.82,33.3,1,32.32
 28/11/2018 14:15:00,32.95,33.3,1,32.32
 28/11/2018 14:30:00,33.06,33.3,1,32.32
 28/11/2018 14:45:00,33.23,33.3,1,32.32
 28/11/2018 15:00:00,33.33,33.3,1,32.32
 28/11/2018 15:15:00,33.37,33.3,1,32.32
 28/11/2018 15:30:00,33.37,33.3,1,32.32
 28/11/2018 15:45:00,33.24,33.3,1,32.32
 28/11/2018 16:00:00,33.23,33.3,1,32.32
 28/11/2018 16:15:00,33.19,33.3,1,29.74
 28/11/2018 16:30:00,33.01,33.3,1,29.64
 28/11/2018 16:45:00,33.21,33.3,1,29.64
 28/11/2018 17:00:00,33.49,33.3,1,29.64
 28/11/2018 17:15:00,33.48,33.3,1,29.64
 28/11/2018 17:30:00,33.32,33.3,1,29.64
 28/11/2018 17:45:00,33.23,33.3,1,32.85
 28/11/2018 18:00:00,33.15,33.3,1,35.0
 28/11/2018 18:15:00,33.23,33.3,1,35.0
 28/11/2018 18:30:00,33.33,33.3,1,35.0
 28/11/2018 18:45:00,33.28,33.3,1,35.0
 28/11/2018 19:00:00,32.94,33.3,1,33.31
 28/11/2018 19:15:00,33.01,33.3,1,32.32
 28/11/2018 19:30:00,33.07,33.3,1,32.32
 28/11/2018 19:45:00,33.16,33.3,1,32.32
 28/11/2018 20:00:00,33.16,33.3,1,32.32
 28/11/2018 20:15:00,33.16,33.3,1,32.32
 28/11/2018 20:30:00,33.27,33.3,1,32.32
 28/11/2018 20:45:00,33.32,33.3,1,32.32
 28/11/2018 21:00:00,33.37,33.3,1,32.32
 28/11/2018 21:15:00,33.47,33.3,1,32.32
 28/11/2018 21:30:00,33.2,33.3,1,29.36
 28/11/2018 21:45:00,33.18,33.3,1,29.14
 28/11/2018 22:00:00,33.18,33.3,1,29.14
 28/11/2018 22:15:00,33.28,33.3,1,26.67
 28/11/2018 22:30:00,33.37,33.3,1,26.46
 28/11/2018 22:45:00,33.37,33.3,1,26.46
 28/11/2018 23:00:00,33.37,33.3,1,25.01
 28/11/2018 23:15:00,33.38,33.3,1,23.95
 28/11/2018 23:30:00,33.37,33.3,1,23.95
 28/11/2018 23:45:00,33.37,33.3,1,23.95
 29/11/2018 00:00:00,33.37,33.3,1,23.95
 29/11/2018 00:15:00,33.07,33.3,1,26.09
 29/11/2018 00:30:00,33.03,33.3,1,26.63
 29/11/2018 00:45:00,33.03,33.3,1,26.63
 29/11/2018 01:00:00,33.1,33.3,1,26.63
 29/11/2018 01:15:00,33.23,33.3,1,26.63
 29/11/2018 01:30:00,33.24,33.3,1,26.63
 29/11/2018 01:45:00,33.4,33.3,1,26.63
 29/11/2018 02:00:00,33.4,33.3,1,26.63
 29/11/2018 02:15:00,33.31,33.3,1,26.63
 29/11/2018 02:30:00,33.03,33.3,1,26.63
 29/11/2018 02:45:00,33.03,33.3,1,26.63
 29/11/2018 03:00:00,33.03,33.3,1,26.63
 29/11/2018 03:15:00,33.03,33.3,1,26.63
 29/11/2018 03:30:00,33.07,33.3,1,25.97
 29/11/2018 03:45:00,33.2,33.3,1,23.95
 29/11/2018 04:00:00,33.2,33.3,1,23.95
 29/11/2018 04:15:00,33.2,33.3,1,23.95
 29/11/2018 04:30:00,33.2,33.3,1,23.95
 29/11/2018 04:45:00,33.2,33.3,1,23.95
 29/11/2018 05:00:00,33.2,33.3,1,23.95
 29/11/2018 05:15:00,33.08,33.3,1,23.95
 29/11/2018 05:30:00,33.06,33.3,1,23.95
 29/11/2018 05:45:00,33.0,33.3,1,23.95
 29/11/2018 06:00:00,32.99,33.3,1,23.95
 29/11/2018 06:15:00,32.97,33.3,1,23.95
 29/11/2018 06:30:00,33.01,33.3,1,26.48
 29/11/2018 06:45:00,32.96,33.3,1,26.63
 29/11/2018 07:00:00,32.87,33.3,1,27.88
 29/11/2018 07:15:00,32.92,33.3,1,29.19
 29/11/2018 07:30:00,33.34,33.3,1,29.98
 29/11/2018 07:45:00,33.38,33.3,1,29.98
 29/11/2018 08:00:00,33.32,33.3,1,29.98
 29/11/2018 08:15:00,33.26,33.3,1,29.98
 29/11/2018 08:30:00,33.2,33.3,1,29.83
 29/11/2018 08:45:00,33.2,33.3,1,27.13
 29/11/2018 09:00:00,33.2,33.3,1,27.13
 29/11/2018 09:15:00,33.24,33.3,1,26.57
 29/11/2018 09:30:00,33.37,33.3,1,24.45
 29/11/2018 09:45:00,33.37,33.3,1,25.27
 29/11/2018 10:00:00,33.37,33.3,1,26.79
 29/11/2018 10:15:00,33.39,33.3,1,23.22
 29/11/2018 10:30:00,33.37,33.3,1,21.61
 29/11/2018 10:45:00,33.37,33.3,1,19.39
 29/11/2018 11:00:00,33.37,33.3,1,19.09
 29/11/2018 11:15:00,33.37,33.3,1,20.02
 29/11/2018 11:30:00,33.37,33.3,1,22.33
 29/11/2018 11:45:00,33.37,33.3,1,21.7
 29/11/2018 12:00:00,33.37,33.3,1,20.31
 29/11/2018 12:15:00,33.37,33.3,1,24.49
 29/11/2018 12:30:00,33.37,33.3,1,27.13
 29/11/2018 12:45:00,33.37,33.3,1,27.13
 29/11/2018 13:00:00,33.37,33.3,1,28.95
 29/11/2018 13:15:00,33.38,33.3,1,29.81
 29/11/2018 13:30:00,33.23,33.3,1,29.81
 29/11/2018 13:45:00,33.07,33.3,1,29.81
 29/11/2018 14:00:00,33.01,33.3,1,27.54
 29/11/2018 14:15:00,33.01,33.3,1,26.96
 29/11/2018 14:30:00,33.01,33.3,1,26.96
 29/11/2018 14:45:00,33.01,33.3,1,26.96
 29/11/2018 15:00:00,33.01,33.3,1,28.68
 29/11/2018 15:15:00,33.01,33.3,1,28.05
 29/11/2018 15:30:00,33.01,33.3,1,27.09
 29/11/2018 15:45:00,32.93,33.3,1,29.64
 29/11/2018 16:00:00,33.01,33.3,1,30.49
 29/11/2018 16:15:00,33.1,33.3,1,31.96
 29/11/2018 16:30:00,33.07,33.3,1,30.63
 29/11/2018 16:45:00,33.01,33.3,1,28.64
 29/11/2018 17:00:00,33.36,33.3,1,28.64
 29/11/2018 17:15:00,33.41,33.3,1,28.64
 29/11/2018 17:30:00,33.28,33.3,1,28.64
 29/11/2018 17:45:00,33.28,33.3,1,28.64
 29/11/2018 18:00:00,33.31,33.3,1,28.64
 29/11/2018 18:15:00,33.45,33.3,1,28.98
 29/11/2018 18:30:00,33.45,33.3,1,31.32
 29/11/2018 18:45:00,33.34,33.3,1,33.57
 29/11/2018 19:00:00,33.38,33.3,1,34.0
 29/11/2018 19:15:00,33.18,33.3,1,34.0
 29/11/2018 19:30:00,33.18,33.3,1,34.0
 29/11/2018 19:45:00,33.18,33.3,1,34.0
 29/11/2018 20:00:00,33.25,33.3,1,34.0
 29/11/2018 20:15:00,33.35,33.3,1,34.0
 29/11/2018 20:30:00,33.35,33.3,1,32.78
 29/11/2018 20:45:00,33.35,33.3,1,31.32
 29/11/2018 21:00:00,33.3,33.3,1,31.32
 29/11/2018 21:15:00,32.96,33.3,1,31.32
 29/11/2018 21:30:00,32.91,33.3,1,28.79
 29/11/2018 21:45:00,33.0,33.3,1,28.64
 29/11/2018 22:00:00,33.15,33.3,1,28.24
 29/11/2018 22:15:00,33.17,33.3,1,25.96
 29/11/2018 22:30:00,33.23,33.3,1,25.96
 29/11/2018 22:45:00,33.28,33.3,1,25.96
 29/11/2018 23:00:00,33.42,33.3,1,25.96
 29/11/2018 23:15:00,33.28,33.3,1,25.96
 29/11/2018 23:30:00,33.32,33.3,1,23.99
 29/11/2018 23:45:00,33.42,33.3,1,23.45
 30/11/2018 00:00:00,33.42,33.3,1,23.45
 30/11/2018 00:15:00,33.25,33.3,1,25.84
 30/11/2018 00:30:00,33.25,33.3,1,26.13
 30/11/2018 00:45:00,33.12,33.3,1,26.13
 30/11/2018 01:00:00,33.11,33.3,1,26.13
 30/11/2018 01:15:00,33.21,33.3,1,26.13
 30/11/2018 01:30:00,33.16,33.3,1,26.13
 30/11/2018 01:45:00,33.13,33.3,1,26.13
 30/11/2018 02:00:00,33.13,33.3,1,26.13
 30/11/2018 02:15:00,33.13,33.3,1,26.13
 30/11/2018 02:30:00,33.13,33.3,1,26.13
 30/11/2018 02:45:00,33.13,33.3,1,26.13
 30/11/2018 03:00:00,33.25,33.3,1,26.13
 30/11/2018 03:15:00,33.32,33.3,1,26.13
 30/11/2018 03:30:00,33.32,33.3,1,26.13
 30/11/2018 03:45:00,33.32,33.3,1,26.13
 30/11/2018 04:00:00,33.32,33.3,1,24.02
 30/11/2018 04:15:00,33.32,33.3,1,23.62
 30/11/2018 04:30:00,33.32,33.3,1,23.62
 30/11/2018 04:45:00,33.32,33.3,1,23.62
 30/11/2018 05:00:00,33.32,33.3,1,23.62
 30/11/2018 05:15:00,33.31,33.3,1,23.62
 30/11/2018 05:30:00,33.16,33.3,1,23.62
 30/11/2018 05:45:00,33.25,33.3,1,23.62
 30/11/2018 06:00:00,33.29,33.3,1,23.62
 30/11/2018 06:15:00,33.07,33.3,1,25.03
 30/11/2018 06:30:00,33.18,33.3,1,26.13
 30/11/2018 06:45:00,33.08,33.3,1,27.4
 30/11/2018 07:00:00,32.93,33.3,1,28.81
 30/11/2018 07:15:00,33.03,33.3,1,28.81
 30/11/2018 07:30:00,33.06,33.3,1,28.81
 30/11/2018 07:45:00,33.19,33.3,1,28.81
 30/11/2018 08:00:00,33.23,33.3,1,28.81
 30/11/2018 08:15:00,33.23,33.3,1,28.81
 30/11/2018 08:30:00,33.23,33.3,1,28.2
 30/11/2018 08:45:00,33.23,33.3,1,26.3
 30/11/2018 09:00:00,33.23,33.3,1,26.3
 30/11/2018 09:15:00,33.23,33.3,1,24.87
 30/11/2018 09:30:00,33.23,33.3,1,23.62
 30/11/2018 09:45:00,33.34,33.3,1,23.62
 30/11/2018 10:00:00,33.42,33.3,1,23.62
 30/11/2018 10:15:00,33.42,33.3,1,23.62
 30/11/2018 10:30:00,33.42,33.3,1,23.12
 30/11/2018 10:45:00,33.41,33.3,1,21.1
 30/11/2018 11:00:00,33.2,33.3,1,20.09
 30/11/2018 11:15:00,33.2,33.3,1,18.42
 30/11/2018 11:30:00,33.2,33.3,1,18.42
 30/11/2018 11:45:00,33.2,33.3,1,18.42
 30/11/2018 12:00:00,33.2,33.3,1,18.42
 30/11/2018 12:15:00,33.2,33.3,1,18.42
 30/11/2018 12:30:00,33.2,33.3,1,18.42
 30/11/2018 12:45:00,33.2,33.3,1,20.94
 30/11/2018 13:00:00,33.2,33.3,1,23.15
 30/11/2018 13:15:00,33.2,33.3,1,21.1
 30/11/2018 13:30:00,33.29,33.3,1,21.1
 30/11/2018 13:45:00,33.32,33.3,1,22.49
 30/11/2018 14:00:00,33.32,33.3,1,23.78
 30/11/2018 14:15:00,33.32,33.3,1,23.78
 30/11/2018 14:30:00,33.32,33.3,1,23.78
 30/11/2018 14:45:00,33.32,33.3,1,24.81
 30/11/2018 15:00:00,33.31,33.3,1,26.63
 30/11/2018 15:15:00,33.18,33.3,1,26.63
 30/11/2018 15:30:00,33.18,33.3,1,26.63
 30/11/2018 15:45:00,33.07,33.3,1,27.42
 30/11/2018 16:00:00,32.89,33.3,1,29.31
 30/11/2018 16:15:00,32.91,33.3,1,29.31
 30/11/2018 16:30:00,32.99,33.3,1,29.31
 30/11/2018 16:45:00,32.99,33.3,1,29.31
 30/11/2018 17:00:00,33.42,33.3,1,29.31
 30/11/2018 17:15:00,33.48,33.3,1,29.31
 30/11/2018 17:30:00,33.14,33.3,1,29.31
 30/11/2018 17:45:00,33.13,33.3,1,29.31
 30/11/2018 18:00:00,33.19,33.3,1,29.31
 30/11/2018 18:15:00,33.3,33.3,1,29.31
 30/11/2018 18:30:00,33.3,33.3,1,29.31
 30/11/2018 18:45:00,33.3,33.3,1,31.52
 30/11/2018 19:00:00,33.3,33.3,1,31.82
 30/11/2018 19:15:00,33.3,33.3,1,31.82
 30/11/2018 19:30:00,33.3,33.3,1,31.82
 30/11/2018 19:45:00,33.3,33.3,1,31.82
 30/11/2018 20:00:00,33.14,33.3,1,31.82
 30/11/2018 20:15:00,32.89,33.3,1,31.82
 30/11/2018 20:30:00,33.01,33.3,1,31.82
 30/11/2018 20:45:00,33.01,33.3,1,31.82
 30/11/2018 21:00:00,33.01,33.3,1,29.53
 30/11/2018 21:15:00,33.1,33.3,1,29.31
 30/11/2018 21:30:00,33.16,33.3,1,29.31
 30/11/2018 21:45:00,33.16,33.3,1,29.31
 30/11/2018 22:00:00,33.16,33.3,1,27.37
 30/11/2018 22:15:00,33.22,33.3,1,26.63
 30/11/2018 22:30:00,33.3,33.3,1,26.63
 30/11/2018 22:45:00,33.24,33.3,1,26.63
 30/11/2018 23:00:00,33.11,33.3,1,26.63
 30/11/2018 23:15:00,33.25,33.3,1,25.51
 30/11/2018 23:30:00,33.25,33.3,1,24.12
 30/11/2018 23:45:00,33.25,33.3,1,24.12
 01/12/2018 00:00:00,33.25,33.3,1,24.12
 01/12/2018 00:15:00,33.11,33.3,1,26.26
 01/12/2018 00:30:00,33.08,33.3,1,26.63
 01/12/2018 00:45:00,33.08,33.3,1,26.63
 01/12/2018 01:00:00,33.08,33.3,1,26.63
 01/12/2018 01:15:00,33.08,33.3,1,26.63
 01/12/2018 01:30:00,33.08,33.3,1,26.63
 01/12/2018 01:45:00,33.08,33.3,1,26.63
 01/12/2018 02:00:00,33.26,33.3,1,26.63
 01/12/2018 02:15:00,33.26,33.3,1,26.63
 01/12/2018 02:30:00,33.03,33.3,1,26.63
 01/12/2018 02:45:00,33.03,33.3,1,26.06
 01/12/2018 03:00:00,33.03,33.3,1,23.95
 01/12/2018 03:15:00,33.03,33.3,1,23.95
 01/12/2018 03:30:00,33.03,33.3,1,23.95
 01/12/2018 03:45:00,33.1,33.3,1,23.95
 01/12/2018 04:00:00,33.2,33.3,1,23.95
 01/12/2018 04:15:00,33.2,33.3,1,23.95
 01/12/2018 04:30:00,33.2,33.3,1,23.95
 01/12/2018 04:45:00,33.2,33.3,1,23.95
 01/12/2018 05:00:00,33.2,33.3,1,23.95
 01/12/2018 05:15:00,33.2,33.3,1,23.95
 01/12/2018 05:30:00,33.2,33.3,1,23.95
 01/12/2018 05:45:00,33.2,33.3,1,23.95
 01/12/2018 06:00:00,33.2,33.3,1,23.95
 01/12/2018 06:15:00,32.92,33.3,1,23.95
 01/12/2018 06:30:00,32.95,33.3,1,23.95
 01/12/2018 06:45:00,32.98,33.3,1,23.95
 01/12/2018 07:00:00,32.91,33.3,1,23.95
 01/12/2018 07:15:00,32.87,33.3,1,23.95
 01/12/2018 07:30:00,32.9,33.3,1,24.11
 01/12/2018 07:45:00,33.11,33.3,1,26.63
 01/12/2018 08:00:00,33.35,33.3,1,26.63
 01/12/2018 08:15:00,33.35,33.3,1,26.63
 01/12/2018 08:30:00,33.32,33.3,1,26.63
 01/12/2018 08:45:00,33.23,33.3,1,26.63
 01/12/2018 09:00:00,33.18,33.3,1,26.63
 01/12/2018 09:15:00,33.11,33.3,1,26.63
 01/12/2018 09:30:00,33.11,33.3,1,26.63
 01/12/2018 09:45:00,33.11,33.3,1,26.63
 01/12/2018 10:00:00,33.25,33.3,1,26.63
 01/12/2018 10:15:00,33.42,33.3,1,24.24
 01/12/2018 10:30:00,33.32,33.3,1,24.12
 01/12/2018 10:45:00,33.31,33.3,1,25.16
 01/12/2018 11:00:00,33.35,33.3,1,26.8
 01/12/2018 11:15:00,33.35,33.3,1,26.8
 01/12/2018 11:30:00,33.35,33.3,1,26.8
 01/12/2018 11:45:00,33.35,33.3,1,26.8
 01/12/2018 12:00:00,33.18,33.3,1,26.34
 01/12/2018 12:15:00,33.18,33.3,1,24.12
 01/12/2018 12:30:00,33.18,33.3,1,24.12
 01/12/2018 12:45:00,33.18,33.3,1,24.12
 01/12/2018 13:00:00,33.26,33.3,1,24.12
 01/12/2018 13:15:00,33.35,33.3,1,24.12
 01/12/2018 13:30:00,33.35,33.3,1,24.12
 01/12/2018 13:45:00,33.35,33.3,1,24.12
 01/12/2018 14:00:00,33.35,33.3,1,24.12
 01/12/2018 14:15:00,33.35,33.3,1,24.12
 01/12/2018 14:30:00,33.35,33.3,1,24.12
 01/12/2018 14:45:00,33.35,33.3,1,24.12
 01/12/2018 15:00:00,33.35,33.3,1,26.69
 01/12/2018 15:15:00,33.35,33.3,1,26.8
 01/12/2018 15:30:00,33.26,33.3,1,26.8
 01/12/2018 15:45:00,33.2,33.3,1,26.8
 01/12/2018 16:00:00,33.09,33.3,1,26.8
 01/12/2018 16:15:00,32.93,33.3,1,27.99
 01/12/2018 16:30:00,32.89,33.3,1,25.0
 01/12/2018 16:45:00,32.89,33.3,1,24.54
 01/12/2018 17:00:00,32.91,33.3,1,26.8
 01/12/2018 17:15:00,32.99,33.3,1,26.8
 01/12/2018 17:30:00,32.99,33.3,1,27.58
 01/12/2018 17:45:00,32.99,33.3,1,29.48
 01/12/2018 18:00:00,32.99,33.3,1,29.48
 01/12/2018 18:15:00,32.99,33.3,1,29.48
 01/12/2018 18:30:00,33.1,33.3,1,29.48
 01/12/2018 18:45:00,33.13,33.3,1,29.48
 01/12/2018 19:00:00,33.22,33.3,1,27.17
 01/12/2018 19:15:00,33.3,33.3,1,29.28
 01/12/2018 19:30:00,33.3,33.3,1,29.64
 01/12/2018 19:45:00,33.3,33.3,1,29.64
 01/12/2018 20:00:00,33.3,33.3,1,29.64
 01/12/2018 20:15:00,33.22,33.3,1,29.64
 01/12/2018 20:30:00,33.13,33.3,1,29.64
 01/12/2018 20:45:00,33.2,33.3,1,29.64
 01/12/2018 21:00:00,33.32,33.3,1,28.11
 01/12/2018 21:15:00,33.28,33.3,1,27.13
 01/12/2018 21:30:00,33.16,33.3,1,27.13
 01/12/2018 21:45:00,33.16,33.3,1,27.13
 01/12/2018 22:00:00,33.16,33.3,1,26.1
 01/12/2018 22:15:00,33.23,33.3,1,24.62
 01/12/2018 22:30:00,33.35,33.3,1,24.62
 01/12/2018 22:45:00,33.35,33.3,1,24.62
 01/12/2018 23:00:00,33.35,33.3,1,24.62
 01/12/2018 23:15:00,33.23,33.3,1,23.97
 01/12/2018 23:30:00,33.2,33.3,1,21.94
 01/12/2018 23:45:00,33.2,33.3,1,21.94
 02/12/2018 00:00:00,33.2,33.3,1,21.94
 02/12/2018 00:15:00,33.1,33.3,1,24.33
 02/12/2018 00:30:00,33.08,33.3,1,24.62
 02/12/2018 00:45:00,32.93,33.3,1,24.62
 02/12/2018 01:00:00,32.91,33.3,1,24.62
 02/12/2018 01:15:00,32.95,33.3,1,24.62
 02/12/2018 01:30:00,33.08,33.3,1,24.62
 02/12/2018 01:45:00,33.15,33.3,1,24.62
 02/12/2018 02:00:00,33.23,33.3,1,24.62
 02/12/2018 02:15:00,33.17,33.3,1,24.62
 02/12/2018 02:30:00,32.96,33.3,1,24.62
 02/12/2018 02:45:00,32.96,33.3,1,24.62
 02/12/2018 03:00:00,32.96,33.3,1,24.62
 02/12/2018 03:15:00,33.08,33.3,1,24.62
 02/12/2018 03:30:00,33.13,33.3,1,24.62
 02/12/2018 03:45:00,33.13,33.3,1,22.17
 02/12/2018 04:00:00,33.13,33.3,1,22.11
 02/12/2018 04:15:00,33.13,33.3,1,22.11
 02/12/2018 04:30:00,33.13,33.3,1,22.11
 02/12/2018 04:45:00,33.13,33.3,1,22.11
 02/12/2018 05:00:00,33.13,33.3,1,22.11
 02/12/2018 05:15:00,33.13,33.3,1,22.11
 02/12/2018 05:30:00,33.13,33.3,1,22.11
 02/12/2018 05:45:00,33.13,33.3,1,22.11
 02/12/2018 06:00:00,33.13,33.3,1,22.11
 02/12/2018 06:15:00,33.13,33.3,1,22.11
 02/12/2018 06:30:00,33.13,33.3,1,22.11
 02/12/2018 06:45:00,33.11,33.3,1,22.11
 02/12/2018 07:00:00,33.2,33.3,1,22.11
 02/12/2018 07:15:00,33.37,33.3,1,22.11
 02/12/2018 07:30:00,33.37,33.3,1,22.11
 02/12/2018 07:45:00,33.37,33.3,1,22.11
 02/12/2018 08:00:00,33.36,33.3,1,22.11
 02/12/2018 08:15:00,33.2,33.3,1,22.11
 02/12/2018 08:30:00,33.09,33.3,1,24.02
 02/12/2018 08:45:00,33.06,33.3,1,24.62
 02/12/2018 09:00:00,33.06,33.3,1,24.62
 02/12/2018 09:15:00,33.06,33.3,1,24.62
 02/12/2018 09:30:00,33.06,33.3,1,24.62
 02/12/2018 09:45:00,33.06,33.3,1,24.62
 02/12/2018 10:00:00,32.95,33.3,1,24.62
 02/12/2018 10:15:00,32.87,33.3,1,24.62
 02/12/2018 10:30:00,32.87,33.3,1,24.62
 02/12/2018 10:45:00,32.87,33.3,1,24.62
 02/12/2018 11:00:00,32.87,33.3,1,24.62
 02/12/2018 11:15:00,32.89,33.3,1,24.62
 02/12/2018 11:30:00,33.06,33.3,1,24.74
 02/12/2018 11:45:00,33.06,33.3,1,27.13
 02/12/2018 12:00:00,33.06,33.3,1,27.13
 02/12/2018 12:15:00,33.06,33.3,1,27.13
 02/12/2018 12:30:00,33.06,33.3,1,27.13
 02/12/2018 12:45:00,33.06,33.3,1,27.13
 02/12/2018 13:00:00,33.11,33.3,1,26.36
 02/12/2018 13:15:00,33.23,33.3,1,24.45
 02/12/2018 13:30:00,33.28,33.3,1,24.45
 02/12/2018 13:45:00,33.42,33.3,1,22.74
 02/12/2018 14:00:00,33.34,33.3,1,24.33
 02/12/2018 14:15:00,33.28,33.3,1,27.13
 02/12/2018 14:30:00,33.28,33.3,1,27.13
 02/12/2018 14:45:00,33.28,33.3,1,27.13
 02/12/2018 15:00:00,33.28,33.3,1,27.13
 02/12/2018 15:15:00,33.28,33.3,1,27.13
 02/12/2018 15:30:00,33.19,33.3,1,27.13
 02/12/2018 15:45:00,33.11,33.3,1,29.42
 02/12/2018 16:00:00,33.0,33.3,1,29.64
 02/12/2018 16:15:00,33.05,33.3,1,29.64
 02/12/2018 16:30:00,32.99,33.3,1,27.73
 02/12/2018 16:45:00,32.99,33.3,1,27.13
 02/12/2018 17:00:00,33.16,33.3,1,27.18
 02/12/2018 17:15:00,33.35,33.3,1,29.64
 02/12/2018 17:30:00,33.35,33.3,1,29.64
 02/12/2018 17:45:00,33.3,33.3,1,29.64
 02/12/2018 18:00:00,32.89,33.3,1,29.64
 02/12/2018 18:15:00,32.89,33.3,1,29.64
 02/12/2018 18:30:00,32.89,33.3,1,29.64
 02/12/2018 18:45:00,32.89,33.3,1,31.92
 02/12/2018 19:00:00,32.89,33.3,1,32.32
 02/12/2018 19:15:00,32.89,33.3,1,32.32
 02/12/2018 19:30:00,33.05,33.3,1,32.32
 02/12/2018 19:45:00,33.14,33.3,1,31.5
 02/12/2018 20:00:00,33.25,33.3,1,29.64
 02/12/2018 20:15:00,33.25,33.3,1,29.64
 02/12/2018 20:30:00,33.06,33.3,1,29.64
 02/12/2018 20:45:00,33.14,33.3,1,29.64
 02/12/2018 21:00:00,33.18,33.3,1,29.64
 02/12/2018 21:15:00,33.17,33.3,1,28.23
 02/12/2018 21:30:00,33.02,33.3,1,26.96
 02/12/2018 21:45:00,33.18,33.3,1,26.96
 02/12/2018 22:00:00,33.22,33.3,1,26.96
 02/12/2018 22:15:00,33.35,33.3,1,24.74
 02/12/2018 22:30:00,33.28,33.3,1,24.29
 02/12/2018 22:45:00,33.21,33.3,1,24.29
 02/12/2018 23:00:00,33.09,33.3,1,24.29
 02/12/2018 23:15:00,32.99,33.3,1,23.59
 02/12/2018 23:30:00,32.99,33.3,1,21.61
 02/12/2018 23:45:00,33.16,33.3,1,21.61
 03/12/2018 00:00:00,33.16,33.3,1,21.61
 03/12/2018 00:00:00,33.16,33.3,1,21.61
 03/12/2018 00:15:00,32.97,33.3,1,23.94
 03/12/2018 00:30:00,32.96,33.3,1,24.29
 03/12/2018 00:45:00,32.81,33.3,1,24.29
 03/12/2018 01:00:00,32.79,33.3,1,24.29
 03/12/2018 01:15:00,32.79,33.3,1,24.29
 03/12/2018 01:30:00,32.89,33.3,1,24.29
 03/12/2018 01:45:00,32.91,33.3,1,24.29
 03/12/2018 02:00:00,32.91,33.3,1,24.29
 03/12/2018 02:15:00,32.99,33.3,1,24.29
 03/12/2018 02:30:00,33.11,33.3,1,24.29
 03/12/2018 02:45:00,33.11,33.3,1,24.29
 03/12/2018 03:00:00,33.25,33.3,1,24.29
 03/12/2018 03:15:00,33.25,33.3,1,24.29
 03/12/2018 03:30:00,33.25,33.3,1,24.29
 03/12/2018 03:45:00,33.25,33.3,1,23.2
 03/12/2018 04:00:00,33.25,33.3,1,21.61
 03/12/2018 04:15:00,33.25,33.3,1,21.61
 03/12/2018 04:30:00,33.25,33.3,1,21.61
 03/12/2018 04:45:00,33.25,33.3,1,21.61
 03/12/2018 05:00:00,33.25,33.3,1,21.61
 03/12/2018 05:15:00,33.25,33.3,1,21.61
 03/12/2018 05:30:00,33.38,33.3,1,21.61
 03/12/2018 05:45:00,33.3,33.3,1,21.61
 03/12/2018 06:00:00,33.25,33.3,1,21.61
 03/12/2018 06:15:00,33.12,33.3,1,23.73
 03/12/2018 06:30:00,33.08,33.3,1,24.29
 03/12/2018 06:45:00,33.08,33.3,1,26.39
 03/12/2018 07:00:00,32.97,33.3,1,26.8
 03/12/2018 07:15:00,32.9,33.3,1,28.72
 03/12/2018 07:30:00,32.99,33.3,1,29.98
 03/12/2018 07:45:00,33.2,33.3,1,29.98
 03/12/2018 08:00:00,33.2,33.3,1,29.98
 03/12/2018 08:15:00,33.2,33.3,1,29.98
 03/12/2018 08:30:00,33.2,33.3,1,29.98
 03/12/2018 08:45:00,33.2,33.3,1,29.98
 03/12/2018 09:00:00,33.19,33.3,1,29.98
 03/12/2018 09:15:00,33.06,33.3,1,29.98
 03/12/2018 09:30:00,33.06,33.3,1,29.98
 03/12/2018 09:45:00,33.06,33.3,1,29.98
 03/12/2018 10:00:00,33.18,33.3,1,29.38
 03/12/2018 10:15:00,33.26,33.3,1,27.33
 03/12/2018 10:30:00,33.37,33.3,1,24.96
 03/12/2018 10:45:00,33.37,33.3,1,24.96
 03/12/2018 11:00:00,33.37,33.3,1,24.96
 03/12/2018 11:15:00,33.37,33.3,1,24.05
 03/12/2018 11:30:00,33.25,33.3,1,25.12
 03/12/2018 11:45:00,33.23,33.3,1,26.75
 03/12/2018 12:00:00,33.23,33.3,1,27.8
 03/12/2018 12:15:00,33.23,33.3,1,27.8
 03/12/2018 12:30:00,33.35,33.3,1,27.8
 03/12/2018 12:45:00,33.37,33.3,1,26.16
 03/12/2018 13:00:00,33.38,33.3,1,25.29
 03/12/2018 13:15:00,33.35,33.3,1,25.29
 03/12/2018 13:30:00,33.35,33.3,1,26.63
 03/12/2018 13:45:00,33.35,33.3,1,27.97
 03/12/2018 14:00:00,33.35,33.3,1,27.97
 03/12/2018 14:15:00,33.22,33.3,1,27.97
 03/12/2018 14:30:00,33.2,33.3,1,26.06
 03/12/2018 14:45:00,33.2,33.3,1,25.29
 03/12/2018 15:00:00,33.2,33.3,1,26.5
 03/12/2018 15:15:00,33.2,33.3,1,27.97
 03/12/2018 15:30:00,33.2,33.3,1,30.32
 03/12/2018 15:45:00,33.08,33.3,1,30.48
 03/12/2018 16:00:00,33.03,33.3,1,30.48
 03/12/2018 16:15:00,33.03,33.3,1,30.42
 03/12/2018 16:30:00,33.03,33.3,1,27.63
 03/12/2018 16:45:00,33.03,33.3,1,27.63
 03/12/2018 17:00:00,33.03,33.3,1,28.42
 03/12/2018 17:15:00,33.03,33.3,1,30.15
 03/12/2018 17:30:00,33.03,33.3,1,30.15
 03/12/2018 17:45:00,33.03,33.3,1,30.15
 03/12/2018 18:00:00,33.03,33.3,1,30.15
 03/12/2018 18:15:00,33.03,33.3,1,30.15
 03/12/2018 18:30:00,33.12,33.3,1,30.15
 03/12/2018 18:45:00,33.18,33.3,1,30.15
 03/12/2018 19:00:00,33.22,33.3,1,28.79
 03/12/2018 19:15:00,33.37,33.3,1,27.47
 03/12/2018 19:30:00,33.37,33.3,1,27.47
 03/12/2018 19:45:00,33.37,33.3,1,27.47
 03/12/2018 20:00:00,33.37,33.3,1,27.47
 03/12/2018 20:15:00,33.35,33.3,1,27.47
 03/12/2018 20:30:00,33.18,33.3,1,27.47
 03/12/2018 20:45:00,33.18,33.3,1,27.47
 03/12/2018 21:00:00,33.18,33.3,1,27.47
 03/12/2018 21:15:00,33.18,33.3,1,29.56
 03/12/2018 21:30:00,33.3,33.3,1,30.15
 03/12/2018 21:45:00,33.32,33.3,1,30.15
 03/12/2018 22:00:00,33.33,33.3,1,29.18
 03/12/2018 22:15:00,33.43,33.3,1,27.63
 03/12/2018 22:30:00,33.13,33.3,1,27.63
 03/12/2018 22:45:00,33.13,33.3,1,27.32
 03/12/2018 23:00:00,33.27,33.3,1,25.12
 03/12/2018 23:15:00,33.37,33.3,1,25.12
 03/12/2018 23:30:00,33.41,33.3,1,25.12
 03/12/2018 23:45:00,33.2,33.3,1,25.12
 04/12/2018 00:00:00,32.95,33.3,1,25.12
 04/12/2018 00:15:00,32.97,33.3,1,25.12
 04/12/2018 00:30:00,33.01,33.3,1,27.74
 04/12/2018 00:45:00,33.01,33.3,1,27.8
 04/12/2018 01:00:00,33.01,33.3,1,27.8
 04/12/2018 01:15:00,33.01,33.3,1,27.8
 04/12/2018 01:30:00,33.18,33.3,1,27.8
 04/12/2018 01:45:00,33.18,33.3,1,27.8
 04/12/2018 02:00:00,33.18,33.3,1,27.8
 04/12/2018 02:15:00,33.18,33.3,1,27.8
 04/12/2018 02:30:00,33.18,33.3,1,27.8
 04/12/2018 02:45:00,33.3,33.3,1,27.8
 04/12/2018 03:00:00,33.35,33.3,1,27.8
 04/12/2018 03:15:00,33.35,33.3,1,27.2
 04/12/2018 03:30:00,33.35,33.3,1,25.12
 04/12/2018 03:45:00,33.35,33.3,1,25.12
 04/12/2018 04:00:00,33.35,33.3,1,25.12
 04/12/2018 04:15:00,33.35,33.3,1,25.12
 04/12/2018 04:30:00,33.35,33.3,1,25.12
 04/12/2018 04:45:00,33.32,33.3,1,25.12
 04/12/2018 05:00:00,33.25,33.3,1,25.12
 04/12/2018 05:15:00,33.18,33.3,1,25.12
 04/12/2018 05:30:00,33.06,33.3,1,25.12
 04/12/2018 05:45:00,33.06,33.3,1,25.12
 04/12/2018 06:00:00,33.19,33.3,1,25.12
 04/12/2018 06:15:00,33.1,33.3,1,25.12
 04/12/2018 06:30:00,33.03,33.3,1,27.16
 04/12/2018 06:45:00,33.03,33.3,1,28.37
 04/12/2018 07:00:00,32.99,33.3,1,30.15
 04/12/2018 07:15:00,32.93,33.3,1,30.15
 04/12/2018 07:30:00,33.01,33.3,1,32.18
 04/12/2018 07:45:00,33.03,33.3,1,32.05
 04/12/2018 08:00:00,33.18,33.3,1,27.3
 04/12/2018 08:15:00,33.18,33.3,1,27.3
 04/12/2018 08:30:00,33.18,33.3,1,27.3
 04/12/2018 08:45:00,33.18,33.3,1,27.3
 04/12/2018 09:00:00,33.18,33.3,1,25.71
 04/12/2018 09:15:00,33.18,33.3,1,24.62
 04/12/2018 09:30:00,33.27,33.3,1,23.68
 04/12/2018 09:45:00,33.35,33.3,1,25.8
 04/12/2018 10:00:00,33.35,33.3,1,27.14
 04/12/2018 10:15:00,33.35,33.3,1,25.12
 04/12/2018 10:30:00,33.35,33.3,1,24.12
 04/12/2018 10:45:00,33.35,33.3,1,22.57
 04/12/2018 11:00:00,33.35,33.3,1,20.1
 04/12/2018 11:15:00,33.35,33.3,1,21.62
 04/12/2018 11:30:00,33.35,33.3,1,24.92
 04/12/2018 11:45:00,33.35,33.3,1,22.64
 04/12/2018 12:00:00,33.35,33.3,1,24.97
 04/12/2018 12:15:00,33.35,33.3,1,27.07
 04/12/2018 12:30:00,33.35,33.3,1,27.63
 04/12/2018 12:45:00,33.35,33.3,1,27.63
 04/12/2018 13:00:00,33.35,33.3,1,27.63
 04/12/2018 13:15:00,33.35,33.3,1,27.63
 04/12/2018 13:30:00,33.35,33.3,1,27.63
 04/12/2018 13:45:00,33.35,33.3,1,28.61
 04/12/2018 14:00:00,33.32,33.3,1,30.31
 04/12/2018 14:15:00,33.2,33.3,1,30.31
 04/12/2018 14:30:00,33.2,33.3,1,30.31
 04/12/2018 14:45:00,33.2,33.3,1,30.31
 04/12/2018 15:00:00,33.2,33.3,1,30.31
 04/12/2018 15:15:00,33.2,33.3,1,30.31
 04/12/2018 15:30:00,33.19,33.3,1,30.94
 04/12/2018 15:45:00,33.03,33.3,1,32.99
 04/12/2018 16:00:00,32.92,33.3,1,32.99
 04/12/2018 16:15:00,33.03,33.3,1,30.22
 04/12/2018 16:30:00,33.03,33.3,1,30.15
 04/12/2018 16:45:00,33.03,33.3,1,30.15
 04/12/2018 17:00:00,33.03,33.3,1,30.15
 04/12/2018 17:15:00,33.03,33.3,1,30.15
 04/12/2018 17:30:00,33.03,33.3,1,30.15
 04/12/2018 17:45:00,33.03,33.3,1,30.15
 04/12/2018 18:00:00,33.03,33.3,1,30.15
 04/12/2018 18:15:00,33.03,33.3,1,30.15
 04/12/2018 18:30:00,33.11,33.3,1,30.15
 04/12/2018 18:45:00,33.2,33.3,1,30.15
 04/12/2018 19:00:00,33.2,33.3,1,30.15
 04/12/2018 19:15:00,33.2,33.3,1,30.15
 04/12/2018 19:30:00,33.2,33.3,1,30.15
 04/12/2018 19:45:00,33.2,33.3,1,30.15
 04/12/2018 20:00:00,33.32,33.3,1,30.15
 04/12/2018 20:15:00,33.35,33.3,1,32.17
 04/12/2018 20:30:00,33.35,33.3,1,32.83
 04/12/2018 20:45:00,33.35,33.3,1,32.83
 04/12/2018 21:00:00,33.35,33.3,1,32.83
 04/12/2018 21:15:00,33.35,33.3,1,32.83
 04/12/2018 21:30:00,33.35,33.3,1,30.74
 04/12/2018 21:45:00,33.35,33.3,1,30.31
 04/12/2018 22:00:00,33.3,33.3,1,29.69
 04/12/2018 22:15:00,33.18,33.3,1,27.63
 04/12/2018 22:30:00,33.19,33.3,1,27.63
 04/12/2018 22:45:00,33.35,33.3,1,27.63
 04/12/2018 23:00:00,33.35,33.3,1,25.4
 04/12/2018 23:15:00,33.35,33.3,1,24.96
 04/12/2018 23:30:00,33.37,33.3,1,24.96
 04/12/2018 23:45:00,33.3,33.3,1,24.96
 05/12/2018 00:00:00,33.17,33.3,1,24.96
 05/12/2018 00:15:00,33.03,33.3,1,24.96
 05/12/2018 00:30:00,33.2,33.3,1,27.34
 05/12/2018 00:45:00,33.25,33.3,1,27.47
 05/12/2018 01:00:00,33.16,33.3,1,27.47
 05/12/2018 01:15:00,33.16,33.3,1,27.47
 05/12/2018 01:30:00,33.16,33.3,1,27.47
 05/12/2018 01:45:00,33.16,33.3,1,27.47
 05/12/2018 02:00:00,33.28,33.3,1,27.47
 05/12/2018 02:15:00,33.28,33.3,1,27.47
 05/12/2018 02:30:00,33.3,33.3,1,27.47
 05/12/2018 02:45:00,33.45,33.3,1,27.47
 05/12/2018 03:00:00,33.45,33.3,1,27.47
 05/12/2018 03:15:00,33.45,33.3,1,27.39
 05/12/2018 03:30:00,33.45,33.3,1,24.96
 05/12/2018 03:45:00,33.45,33.3,1,24.96
 05/12/2018 04:00:00,33.45,33.3,1,24.96
 05/12/2018 04:15:00,33.45,33.3,1,24.96
 05/12/2018 04:30:00,33.3,33.3,1,24.96
 05/12/2018 04:45:00,32.96,33.3,1,24.96
 05/12/2018 05:00:00,33.03,33.3,1,24.96
 05/12/2018 05:15:00,32.9,33.3,1,24.96
 05/12/2018 05:30:00,32.87,33.3,1,24.96
 05/12/2018 05:45:00,32.87,33.3,1,24.96
 05/12/2018 06:00:00,32.87,33.3,1,24.96
 05/12/2018 06:15:00,33.15,33.3,1,24.96
 05/12/2018 06:30:00,33.44,33.3,1,26.85
 05/12/2018 06:45:00,33.48,33.3,1,27.63
 05/12/2018 07:00:00,33.42,33.3,1,28.94
 05/12/2018 07:15:00,33.22,33.3,1,30.15
 05/12/2018 07:30:00,33.18,33.3,1,30.15
 05/12/2018 07:45:00,33.18,33.3,1,30.15
 05/12/2018 08:00:00,33.18,33.3,1,30.15
 05/12/2018 08:15:00,33.18,33.3,1,30.15
 05/12/2018 08:30:00,33.18,33.3,1,30.15
 05/12/2018 08:45:00,33.18,33.3,1,30.15
 05/12/2018 09:00:00,33.18,33.3,1,30.15
 05/12/2018 09:15:00,33.18,33.3,1,30.15
 05/12/2018 09:30:00,33.18,33.3,1,30.15
 05/12/2018 09:45:00,33.18,33.3,1,30.15
 05/12/2018 10:00:00,33.18,33.3,1,30.15
 05/12/2018 10:15:00,33.18,33.3,1,30.15
 05/12/2018 10:30:00,33.18,33.3,1,30.15
 05/12/2018 10:45:00,33.18,33.3,1,30.15
 05/12/2018 11:00:00,33.18,33.3,1,30.15
 05/12/2018 11:15:00,33.18,33.3,1,30.15
 05/12/2018 11:30:00,33.18,33.3,1,30.15
 05/12/2018 11:45:00,33.18,33.3,1,30.15
 05/12/2018 12:00:00,33.18,33.3,1,30.15
 05/12/2018 12:15:00,33.18,33.3,1,30.15
 05/12/2018 12:30:00,33.17,33.3,1,30.15
 05/12/2018 12:45:00,33.03,33.3,1,30.15
 05/12/2018 13:00:00,33.03,33.3,1,30.15
 05/12/2018 13:15:00,33.03,33.3,1,30.15
 05/12/2018 13:30:00,33.2,33.3,1,30.15
 05/12/2018 13:45:00,33.23,33.3,1,30.15
 05/12/2018 14:00:00,33.23,33.3,1,30.15
 05/12/2018 14:15:00,33.23,33.3,1,30.15
 05/12/2018 14:30:00,33.23,33.3,1,30.15
 05/12/2018 14:45:00,33.29,33.3,1,28.5
 05/12/2018 15:00:00,33.37,33.3,1,26.91
 05/12/2018 15:15:00,33.37,33.3,1,27.09
 05/12/2018 15:30:00,33.37,33.3,1,27.79
 05/12/2018 15:45:00,33.28,33.3,1,30.15
 05/12/2018 16:00:00,33.18,33.3,1,29.89
 05/12/2018 16:15:00,33.23,33.3,1,27.3
 05/12/2018 16:30:00,33.16,33.3,1,27.3
 05/12/2018 16:45:00,33.1,33.3,1,28.51
 05/12/2018 17:00:00,32.96,33.3,1,29.98
 05/12/2018 17:15:00,32.96,33.3,1,29.98
 05/12/2018 17:30:00,32.96,33.3,1,29.98
 05/12/2018 17:45:00,32.96,33.3,1,29.98
 05/12/2018 18:00:00,33.05,33.3,1,29.98
 05/12/2018 18:15:00,33.11,33.3,1,29.98
 05/12/2018 18:30:00,33.16,33.3,1,29.98
 05/12/2018 18:45:00,33.28,33.3,1,29.98
 05/12/2018 19:00:00,33.28,33.3,1,29.98
 05/12/2018 19:15:00,33.28,33.3,1,31.36
 05/12/2018 19:30:00,33.28,33.3,1,32.66
 05/12/2018 19:45:00,33.28,33.3,1,32.66
 05/12/2018 20:00:00,33.08,33.3,1,32.66
 05/12/2018 20:15:00,32.91,33.3,1,32.66
 05/12/2018 20:30:00,32.91,33.3,1,32.66
 05/12/2018 20:45:00,32.91,33.3,1,32.44
 05/12/2018 21:00:00,32.91,33.3,1,29.98
 05/12/2018 21:15:00,33.01,33.3,1,29.98
 05/12/2018 21:30:00,33.08,33.3,1,29.12
 05/12/2018 21:45:00,33.08,33.3,1,27.47
 05/12/2018 22:00:00,33.08,33.3,1,27.47
 05/12/2018 22:15:00,33.18,33.3,1,27.47
 05/12/2018 22:30:00,33.12,33.3,1,25.77
 05/12/2018 22:45:00,33.04,33.3,1,24.79
 05/12/2018 23:00:00,33.2,33.3,1,24.79
 05/12/2018 23:15:00,32.94,33.3,1,24.79
 05/12/2018 23:30:00,32.87,33.3,1,22.67
 05/12/2018 23:45:00,32.87,33.3,1,22.11
 06/12/2018 00:00:00,32.87,33.3,1,22.11
 06/12/2018 00:15:00,32.87,33.3,1,25.29
 06/12/2018 00:30:00,32.87,33.3,1,25.63
 06/12/2018 00:45:00,33.04,33.3,1,25.63
 06/12/2018 01:00:00,33.47,33.3,1,27.64
 06/12/2018 01:15:00,33.45,33.3,1,27.97
 06/12/2018 01:30:00,33.2,33.3,1,27.97
 06/12/2018 01:45:00,33.2,33.3,1,27.97
 06/12/2018 02:00:00,33.23,33.3,1,25.34
 06/12/2018 02:15:00,33.35,33.3,1,25.29
 06/12/2018 02:30:00,33.35,33.3,1,25.29
 06/12/2018 02:45:00,33.35,33.3,1,25.29
 06/12/2018 03:00:00,33.36,33.3,1,25.29
 06/12/2018 03:15:00,33.32,33.3,1,25.29
 06/12/2018 03:30:00,33.32,33.3,1,25.29
 06/12/2018 03:45:00,33.33,33.3,1,25.29
 06/12/2018 04:00:00,32.99,33.3,1,23.07
 06/12/2018 04:15:00,32.91,33.3,1,22.61
 06/12/2018 04:30:00,32.94,33.3,1,22.61
 06/12/2018 04:45:00,33.0,33.3,1,22.61
 06/12/2018 05:00:00,32.94,33.3,1,22.61
 06/12/2018 05:15:00,32.89,33.3,1,22.61
 06/12/2018 05:30:00,33.18,33.3,1,22.61
 06/12/2018 05:45:00,33.25,33.3,1,22.61
 06/12/2018 06:00:00,33.16,33.3,1,22.61
 06/12/2018 06:15:00,33.16,33.3,1,23.94
 06/12/2018 06:30:00,33.04,33.3,1,25.12
 06/12/2018 06:45:00,32.97,33.3,1,25.71
 06/12/2018 07:00:00,33.21,33.3,1,27.8
 06/12/2018 07:15:00,33.32,33.3,1,27.8
 06/12/2018 07:30:00,33.28,33.3,1,30.13
 06/12/2018 07:45:00,33.22,33.3,1,30.31
 06/12/2018 08:00:00,33.04,33.3,1,30.31
 06/12/2018 08:15:00,33.11,33.3,1,30.31
 06/12/2018 08:30:00,33.11,33.3,1,30.31
 06/12/2018 08:45:00,33.11,33.3,1,30.31
 06/12/2018 09:00:00,33.11,33.3,1,30.31
 06/12/2018 09:15:00,33.11,33.3,1,30.31
 06/12/2018 09:30:00,33.0,33.3,1,30.31
 06/12/2018 09:45:00,33.06,33.3,1,30.31
 06/12/2018 10:00:00,33.06,33.3,1,30.31
 06/12/2018 10:15:00,33.06,33.3,1,29.17
 06/12/2018 10:30:00,33.06,33.3,1,27.63
 06/12/2018 10:45:00,33.06,33.3,1,27.63
 06/12/2018 11:00:00,33.06,33.3,1,27.63
 06/12/2018 11:15:00,33.06,33.3,1,27.63
 06/12/2018 11:30:00,33.06,33.3,1,27.63
 06/12/2018 11:45:00,33.06,33.3,1,27.63
 06/12/2018 12:00:00,33.06,33.3,1,27.63
 06/12/2018 12:15:00,33.21,33.3,1,27.63
 06/12/2018 12:30:00,33.23,33.3,1,27.63
 06/12/2018 12:45:00,33.23,33.3,1,27.63
 06/12/2018 13:00:00,33.23,33.3,1,27.63
 06/12/2018 13:15:00,33.23,33.3,1,27.63
 06/12/2018 13:30:00,33.23,33.3,1,27.63
 06/12/2018 13:45:00,33.23,33.3,1,27.63
 06/12/2018 14:00:00,33.23,33.3,1,27.63
 06/12/2018 14:15:00,33.23,33.3,1,29.04
 06/12/2018 14:30:00,33.23,33.3,1,30.15
 06/12/2018 14:45:00,33.23,33.3,1,30.15
 06/12/2018 15:00:00,33.23,33.3,1,30.15
 06/12/2018 15:15:00,33.23,33.3,1,30.15
 06/12/2018 15:30:00,33.23,33.3,1,30.15
 06/12/2018 15:45:00,33.2,33.3,1,30.15
 06/12/2018 16:00:00,33.08,33.3,1,30.15
 06/12/2018 16:15:00,33.01,33.3,1,31.7
 06/12/2018 16:30:00,33.14,33.3,1,33.26
 06/12/2018 16:45:00,33.06,33.3,1,32.66
 06/12/2018 17:00:00,33.03,33.3,1,32.66
 06/12/2018 17:15:00,32.87,33.3,1,32.66
 06/12/2018 17:30:00,32.88,33.3,1,32.66
 06/12/2018 17:45:00,33.01,33.3,1,32.66
 06/12/2018 18:00:00,33.01,33.3,1,32.66
 06/12/2018 18:15:00,33.01,33.3,1,32.66
 06/12/2018 18:30:00,33.06,33.3,1,32.66
 06/12/2018 18:45:00,33.18,33.3,1,32.66
 06/12/2018 19:00:00,33.18,33.3,1,32.66
 06/12/2018 19:15:00,33.18,33.3,1,32.66
 06/12/2018 19:30:00,33.29,33.3,1,32.66
 06/12/2018 19:45:00,33.35,33.3,1,32.66
 06/12/2018 20:00:00,33.35,33.3,1,32.66
 06/12/2018 20:15:00,33.35,33.3,1,32.66
 06/12/2018 20:30:00,33.35,33.3,1,32.66
 06/12/2018 20:45:00,33.33,33.3,1,31.2
 06/12/2018 21:00:00,33.16,33.3,1,29.98
 06/12/2018 21:15:00,33.0,33.3,1,29.98
 06/12/2018 21:30:00,33.07,33.3,1,28.88
 06/12/2018 21:45:00,33.27,33.3,1,27.3
 06/12/2018 22:00:00,33.32,33.3,1,27.3
 06/12/2018 22:15:00,33.26,33.3,1,27.3
 06/12/2018 22:30:00,32.99,33.3,1,25.47
 06/12/2018 22:45:00,33.08,33.3,1,24.79
 06/12/2018 23:00:00,33.13,33.3,1,24.79
 06/12/2018 23:15:00,33.17,33.3,1,24.79
 06/12/2018 23:30:00,33.32,33.3,1,24.79
 06/12/2018 23:45:00,33.32,33.3,1,24.74
 07/12/2018 00:00:00,33.32,33.3,1,22.11
 07/12/2018 00:15:00,33.21,33.3,1,24.74
 07/12/2018 00:30:00,33.18,33.3,1,24.79
 07/12/2018 00:45:00,32.97,33.3,1,26.71
 07/12/2018 01:00:00,33.15,33.3,1,27.63
 07/12/2018 01:15:00,33.3,33.3,1,27.63
 07/12/2018 01:30:00,33.37,33.3,1,27.63
 07/12/2018 01:45:00,33.38,33.3,1,27.63
 07/12/2018 02:00:00,33.22,33.3,1,25.14
 07/12/2018 02:15:00,33.18,33.3,1,24.96
 07/12/2018 02:30:00,33.18,33.3,1,24.96
 07/12/2018 02:45:00,33.18,33.3,1,24.96
 07/12/2018 03:00:00,33.18,33.3,1,24.96
 07/12/2018 03:15:00,33.23,33.3,1,24.96
 07/12/2018 03:30:00,33.35,33.3,1,24.96
 07/12/2018 03:45:00,33.35,33.3,1,23.33
 07/12/2018 04:00:00,33.35,33.3,1,22.44
 07/12/2018 04:15:00,33.35,33.3,1,22.44
 07/12/2018 04:30:00,33.26,33.3,1,22.44
 07/12/2018 04:45:00,33.14,33.3,1,22.44
 07/12/2018 05:00:00,33.08,33.3,1,22.44
 07/12/2018 05:15:00,33.01,33.3,1,22.44
 07/12/2018 05:30:00,33.06,33.3,1,22.44
 07/12/2018 05:45:00,33.18,33.3,1,22.44
 07/12/2018 06:00:00,33.31,33.3,1,22.44
 07/12/2018 06:15:00,33.11,33.3,1,24.43
 07/12/2018 06:30:00,33.0,33.3,1,24.96
 07/12/2018 06:45:00,32.97,33.3,1,26.98
 07/12/2018 07:00:00,33.03,33.3,1,27.63
 07/12/2018 07:15:00,32.91,33.3,1,27.63
 07/12/2018 07:30:00,32.94,33.3,1,29.76
 07/12/2018 07:45:00,32.89,33.3,1,30.31
 07/12/2018 08:00:00,32.82,33.3,1,30.31
 07/12/2018 08:15:00,32.88,33.3,1,30.31
 07/12/2018 08:30:00,33.03,33.3,1,30.31
 07/12/2018 08:45:00,33.05,33.3,1,30.31
 07/12/2018 09:00:00,33.09,33.3,1,30.31
 07/12/2018 09:15:00,33.19,33.3,1,30.31
 07/12/2018 09:30:00,32.94,33.3,1,30.31
 07/12/2018 09:45:00,32.94,33.3,1,28.26
 07/12/2018 10:00:00,32.94,33.3,1,26.96
 07/12/2018 10:15:00,33.14,33.3,1,25.29
 07/12/2018 10:30:00,33.35,33.3,1,23.36
 07/12/2018 10:45:00,32.86,33.3,1,25.12
 07/12/2018 11:00:00,32.84,33.3,1,25.12
 07/12/2018 11:15:00,32.92,33.3,1,22.99
 07/12/2018 11:30:00,33.08,33.3,1,22.44
 07/12/2018 11:45:00,33.16,33.3,1,20.79
 07/12/2018 12:00:00,33.16,33.3,1,24.21
 07/12/2018 12:15:00,33.05,33.3,1,25.29
 07/12/2018 12:30:00,32.99,33.3,1,22.12
 07/12/2018 12:45:00,32.99,33.3,1,20.45
 07/12/2018 13:00:00,32.99,33.3,1,23.12
 07/12/2018 13:15:00,33.02,33.3,1,25.29
 07/12/2018 13:30:00,32.82,33.3,1,25.22
 07/12/2018 13:45:00,32.82,33.3,1,22.61
 07/12/2018 14:00:00,32.91,33.3,1,22.61
 07/12/2018 14:15:00,32.96,33.3,1,25.1
 07/12/2018 14:30:00,33.07,33.3,1,27.97
 07/12/2018 14:45:00,33.27,33.3,1,27.97
 07/12/2018 15:00:00,33.33,33.3,1,27.97
 07/12/2018 15:15:00,33.4,33.3,1,27.97
 07/12/2018 15:30:00,33.3,33.3,1,27.97
 07/12/2018 15:45:00,33.2,33.3,1,28.88
 07/12/2018 16:00:00,33.09,33.3,1,30.65
 07/12/2018 16:15:00,33.03,33.3,1,32.46
 07/12/2018 16:30:00,32.9,33.3,1,33.33
 07/12/2018 16:45:00,32.89,33.3,1,33.33
 07/12/2018 17:00:00,32.89,33.3,1,33.33
 07/12/2018 17:15:00,32.89,33.3,1,33.33
 07/12/2018 17:30:00,32.89,33.3,1,33.33
 07/12/2018 17:45:00,32.89,33.3,1,33.33
 07/12/2018 18:00:00,32.89,33.3,1,33.33
 07/12/2018 18:15:00,32.94,33.3,1,33.33
 07/12/2018 18:30:00,33.06,33.3,1,33.33
 07/12/2018 18:45:00,33.06,33.3,1,33.33
 07/12/2018 19:00:00,33.06,33.3,1,33.33
 07/12/2018 19:15:00,33.06,33.3,1,33.33
 07/12/2018 19:30:00,33.06,33.3,1,33.33
 07/12/2018 19:45:00,33.14,33.3,1,33.33
 07/12/2018 20:00:00,33.23,33.3,1,33.33
 07/12/2018 20:15:00,33.23,33.3,1,33.33
 07/12/2018 20:30:00,33.23,33.3,1,32.02
 07/12/2018 20:45:00,33.23,33.3,1,30.65
 07/12/2018 21:00:00,33.27,33.3,1,30.65
 07/12/2018 21:15:00,32.85,33.3,1,30.65
 07/12/2018 21:30:00,33.01,33.3,1,30.6
 07/12/2018 21:45:00,33.11,33.3,1,28.14
 07/12/2018 22:00:00,33.18,33.3,1,28.14
 07/12/2018 22:15:00,33.18,33.3,1,28.14
 07/12/2018 22:30:00,33.18,33.3,1,27.26
 07/12/2018 22:45:00,33.18,33.3,1,25.63
 07/12/2018 23:00:00,33.23,33.3,1,25.63
 07/12/2018 23:15:00,33.32,33.3,1,25.63
 07/12/2018 23:30:00,33.32,33.3,1,25.63
 07/12/2018 23:45:00,33.32,33.3,1,25.63
 08/12/2018 00:00:00,33.32,33.3,1,25.63
 08/12/2018 00:15:00,33.02,33.3,1,26.05
 08/12/2018 00:30:00,32.96,33.3,1,28.3
 08/12/2018 00:45:00,32.96,33.3,1,28.3
 08/12/2018 01:00:00,32.96,33.3,1,28.3
 08/12/2018 01:15:00,32.97,33.3,1,28.3
 08/12/2018 01:30:00,33.13,33.3,1,28.3
 08/12/2018 01:45:00,33.18,33.3,1,28.3
 08/12/2018 02:00:00,33.3,33.3,1,28.3
 08/12/2018 02:15:00,33.3,33.3,1,28.3
 08/12/2018 02:30:00,33.36,33.3,1,28.3
 08/12/2018 02:45:00,33.45,33.3,1,28.3
 08/12/2018 03:00:00,33.45,33.3,1,28.3
 08/12/2018 03:15:00,33.4,33.3,1,26.21
 08/12/2018 03:30:00,33.28,33.3,1,25.63
 08/12/2018 03:45:00,33.28,33.3,1,25.63
 08/12/2018 04:00:00,33.18,33.3,1,25.35
 08/12/2018 04:15:00,32.98,33.3,1,23.11
 08/12/2018 04:30:00,32.96,33.3,1,23.11
 08/12/2018 04:45:00,32.96,33.3,1,23.11
 08/12/2018 05:00:00,32.96,33.3,1,23.11
 08/12/2018 05:15:00,32.96,33.3,1,23.11
 08/12/2018 05:30:00,32.96,33.3,1,23.11
 08/12/2018 05:45:00,33.08,33.3,1,23.11
 08/12/2018 06:00:00,33.08,33.3,1,23.11
 08/12/2018 06:15:00,33.08,33.3,1,23.11
 08/12/2018 06:30:00,33.01,33.3,1,23.11
 08/12/2018 06:45:00,33.11,33.3,1,23.11
 08/12/2018 07:00:00,33.04,33.3,1,23.11
 08/12/2018 07:15:00,32.96,33.3,1,23.11
 08/12/2018 07:30:00,32.96,33.3,1,23.11
 08/12/2018 07:45:00,32.96,33.3,1,24.88
 08/12/2018 08:00:00,32.91,33.3,1,25.63
 08/12/2018 08:15:00,32.9,33.3,1,25.63
 08/12/2018 08:30:00,33.01,33.3,1,25.63
 08/12/2018 08:45:00,33.1,33.3,1,26.11
 08/12/2018 09:00:00,33.43,33.3,1,28.3
 08/12/2018 09:15:00,33.16,33.3,1,28.3
 08/12/2018 09:30:00,33.09,33.3,1,28.3
 08/12/2018 09:45:00,32.97,33.3,1,27.07
 08/12/2018 10:00:00,33.03,33.3,1,25.63
 08/12/2018 10:15:00,33.03,33.3,1,25.63
 08/12/2018 10:30:00,33.03,33.3,1,25.17
 08/12/2018 10:45:00,33.03,33.3,1,22.95
 08/12/2018 11:00:00,33.1,33.3,1,20.87
 08/12/2018 11:15:00,33.18,33.3,1,20.1
 08/12/2018 11:30:00,33.18,33.3,1,20.1
 08/12/2018 11:45:00,33.18,33.3,1,18.26
 08/12/2018 12:00:00,33.18,33.3,1,17.59
 08/12/2018 12:15:00,33.18,33.3,1,18.87
 08/12/2018 12:30:00,33.18,33.3,1,20.27
 08/12/2018 12:45:00,33.18,33.3,1,22.3
 08/12/2018 13:00:00,33.06,33.3,1,25.17
 08/12/2018 13:15:00,33.2,33.3,1,25.29
 08/12/2018 13:30:00,33.23,33.3,1,25.21
 08/12/2018 13:45:00,33.23,33.3,1,22.78
 08/12/2018 14:00:00,33.23,33.3,1,22.78
 08/12/2018 14:15:00,33.26,33.3,1,22.78
 08/12/2018 14:30:00,33.37,33.3,1,22.92
 08/12/2018 14:45:00,33.37,33.3,1,25.46
 08/12/2018 15:00:00,33.37,33.3,1,25.46
 08/12/2018 15:15:00,33.39,33.3,1,25.46
 08/12/2018 15:30:00,33.18,33.3,1,25.46
 08/12/2018 15:45:00,33.03,33.3,1,25.46
 08/12/2018 16:00:00,32.99,33.3,1,25.46
 08/12/2018 16:15:00,32.96,33.3,1,27.9
 08/12/2018 16:30:00,33.3,33.3,1,29.66
 08/12/2018 16:45:00,33.4,33.3,1,28.3
 08/12/2018 17:00:00,33.37,33.3,1,28.3
 08/12/2018 17:15:00,33.25,33.3,1,28.8
 08/12/2018 17:30:00,33.25,33.3,1,30.98
 08/12/2018 17:45:00,33.25,33.3,1,30.98
 08/12/2018 18:00:00,33.25,33.3,1,30.98
 08/12/2018 18:15:00,33.14,33.3,1,33.18
 08/12/2018 18:30:00,33.12,33.3,1,33.83
 08/12/2018 18:45:00,33.25,33.3,1,33.83
 08/12/2018 19:00:00,33.26,33.3,1,33.83
 08/12/2018 19:15:00,33.42,33.3,1,31.88
 08/12/2018 19:30:00,33.36,33.3,1,31.15
 08/12/2018 19:45:00,32.96,33.3,1,31.15
 08/12/2018 20:00:00,32.96,33.3,1,30.42
 08/12/2018 20:15:00,32.96,33.3,1,28.81
 08/12/2018 20:30:00,33.08,33.3,1,28.81
 08/12/2018 20:45:00,33.11,33.3,1,28.81
 08/12/2018 21:00:00,33.11,33.3,1,28.81
 08/12/2018 21:15:00,33.11,33.3,1,27.03
 08/12/2018 21:30:00,33.11,33.3,1,26.13
 08/12/2018 21:45:00,32.85,33.3,1,26.13
 08/12/2018 22:00:00,33.01,33.3,1,26.13
 08/12/2018 22:15:00,33.1,33.3,1,26.13
 08/12/2018 22:30:00,33.18,33.3,1,24.53
 08/12/2018 22:45:00,33.18,33.3,1,23.62
 08/12/2018 23:00:00,33.18,33.3,1,23.62
 08/12/2018 23:15:00,33.18,33.3,1,23.62
 08/12/2018 23:30:00,33.18,33.3,1,23.62
 08/12/2018 23:45:00,33.18,33.3,1,23.62
 09/12/2018 00:00:00,33.18,33.3,1,23.62
 09/12/2018 00:15:00,33.13,33.3,1,25.28
 09/12/2018 00:30:00,33.06,33.3,1,26.3
 09/12/2018 00:45:00,32.89,33.3,1,26.3
 09/12/2018 01:00:00,32.91,33.3,1,26.3
 09/12/2018 01:15:00,33.06,33.3,1,26.3
 09/12/2018 01:30:00,33.08,33.3,1,26.3
 09/12/2018 01:45:00,33.17,33.3,1,26.3
 09/12/2018 02:00:00,32.91,33.3,1,26.3
 09/12/2018 02:15:00,32.91,33.3,1,26.3
 09/12/2018 02:30:00,32.91,33.3,1,26.3
 09/12/2018 02:45:00,32.91,33.3,1,26.3
 09/12/2018 03:00:00,33.07,33.3,1,26.3
 09/12/2018 03:15:00,33.08,33.3,1,24.35
 09/12/2018 03:30:00,32.95,33.3,1,23.62
 09/12/2018 03:45:00,32.99,33.3,1,23.62
 09/12/2018 04:00:00,33.08,33.3,1,23.62
 09/12/2018 04:15:00,33.08,33.3,1,23.62
 09/12/2018 04:30:00,33.08,33.3,1,23.62
 09/12/2018 04:45:00,33.09,33.3,1,22.43
 09/12/2018 05:00:00,33.23,33.3,1,21.1
 09/12/2018 05:15:00,33.06,33.3,1,21.1
 09/12/2018 05:30:00,33.06,33.3,1,21.1
 09/12/2018 05:45:00,33.13,33.3,1,21.1
 09/12/2018 06:00:00,33.18,33.3,1,21.1
 09/12/2018 06:15:00,33.18,33.3,1,21.1
 09/12/2018 06:30:00,33.08,33.3,1,21.1
 09/12/2018 06:45:00,33.01,33.3,1,21.1
 09/12/2018 07:00:00,32.87,33.3,1,21.1
 09/12/2018 07:15:00,33.05,33.3,1,21.1
 09/12/2018 07:30:00,33.37,33.3,1,21.1
 09/12/2018 07:45:00,33.42,33.3,1,23.45
 09/12/2018 08:00:00,33.29,33.3,1,23.78
 09/12/2018 08:15:00,33.14,33.3,1,23.78
 09/12/2018 08:30:00,33.08,33.3,1,23.78
 09/12/2018 08:45:00,33.22,33.3,1,23.78
 09/12/2018 09:00:00,33.33,33.3,1,23.78
 09/12/2018 09:15:00,33.37,33.3,1,24.22
 09/12/2018 09:30:00,33.25,33.3,1,26.46
 09/12/2018 09:45:00,33.25,33.3,1,26.46
 09/12/2018 10:00:00,33.22,33.3,1,26.46
 09/12/2018 10:15:00,33.08,33.3,1,26.46
 09/12/2018 10:30:00,33.08,33.3,1,26.46
 09/12/2018 10:45:00,33.08,33.3,1,26.46
 09/12/2018 11:00:00,33.08,33.3,1,26.42
 09/12/2018 11:15:00,33.08,33.3,1,23.95
 09/12/2018 11:30:00,33.08,33.3,1,23.95
 09/12/2018 11:45:00,33.08,33.3,1,23.95
 09/12/2018 12:00:00,33.08,33.3,1,23.95
 09/12/2018 12:15:00,33.08,33.3,1,21.99
 09/12/2018 12:30:00,33.14,33.3,1,23.73
 09/12/2018 12:45:00,33.25,33.3,1,21.7
 09/12/2018 13:00:00,33.25,33.3,1,19.0
 09/12/2018 13:15:00,33.25,33.3,1,20.55
 09/12/2018 13:30:00,33.25,33.3,1,23.06
 09/12/2018 13:45:00,33.25,33.3,1,24.12
 09/12/2018 14:00:00,33.32,33.3,1,24.12
 09/12/2018 14:15:00,33.42,33.3,1,24.12
 09/12/2018 14:30:00,33.42,33.3,1,24.12
 09/12/2018 14:45:00,33.4,33.3,1,24.12
 09/12/2018 15:00:00,33.28,33.3,1,24.12
 09/12/2018 15:15:00,33.28,33.3,1,25.24
 09/12/2018 15:30:00,33.16,33.3,1,26.63
 09/12/2018 15:45:00,33.11,33.3,1,26.63
 09/12/2018 16:00:00,33.03,33.3,1,26.33
 09/12/2018 16:15:00,32.99,33.3,1,23.95
 09/12/2018 16:30:00,32.99,33.3,1,23.95
 09/12/2018 16:45:00,32.99,33.3,1,24.52
 09/12/2018 17:00:00,32.87,33.3,1,26.63
 09/12/2018 17:15:00,32.87,33.3,1,26.63
 09/12/2018 17:30:00,32.87,33.3,1,26.63
 09/12/2018 17:45:00,32.87,33.3,1,26.63
 09/12/2018 18:00:00,32.87,33.3,1,26.63
 09/12/2018 18:15:00,32.87,33.3,1,26.63
 09/12/2018 18:30:00,32.87,33.3,1,26.63
 09/12/2018 18:45:00,32.89,33.3,1,26.63
 09/12/2018 19:00:00,33.07,33.3,1,26.63
 09/12/2018 19:15:00,33.13,33.3,1,31.24
 09/12/2018 19:30:00,33.13,33.3,1,32.16
 09/12/2018 19:45:00,33.13,33.3,1,32.16
 09/12/2018 20:00:00,33.23,33.3,1,30.51
 09/12/2018 20:15:00,33.3,33.3,1,29.31
 09/12/2018 20:30:00,33.3,33.3,1,29.31
 09/12/2018 20:45:00,33.3,33.3,1,29.31
 09/12/2018 21:00:00,33.3,33.3,1,29.31
 09/12/2018 21:15:00,33.3,33.3,1,29.31
 09/12/2018 21:30:00,33.32,33.3,1,29.31
 09/12/2018 21:45:00,33.28,33.3,1,27.53
