DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 22/12/2018 03:30:00,33.28,33.3,1,24.29
 22/12/2018 03:45:00,33.28,33.3,1,24.29
 22/12/2018 04:00:00,33.41,33.3,1,24.29
 22/12/2018 04:15:00,33.4,33.3,1,24.29
 22/12/2018 04:30:00,33.35,33.3,1,24.29
 22/12/2018 04:45:00,33.35,33.3,1,24.29
 22/12/2018 05:00:00,33.35,33.3,1,24.29
 22/12/2018 05:15:00,33.35,33.3,1,24.29
 22/12/2018 05:30:00,33.35,33.3,1,24.29
 22/12/2018 05:45:00,33.35,33.3,1,22.09
 22/12/2018 06:00:00,33.25,33.3,1,21.61
 22/12/2018 06:15:00,33.09,33.3,1,21.61
 22/12/2018 06:30:00,33.16,33.3,1,21.61
 22/12/2018 06:45:00,33.28,33.3,1,21.61
 22/12/2018 07:00:00,33.28,33.3,1,23.73
 22/12/2018 07:15:00,33.28,33.3,1,24.12
 22/12/2018 07:30:00,33.13,33.3,1,24.12
 22/12/2018 07:45:00,33.01,33.3,1,24.12
 22/12/2018 08:00:00,32.92,33.3,1,24.12
 22/12/2018 08:15:00,32.84,33.3,1,24.12
 22/12/2018 08:30:00,33.01,33.3,1,24.45
 22/12/2018 08:45:00,33.01,33.3,1,26.63
 22/12/2018 09:00:00,33.01,33.3,1,26.63
 22/12/2018 09:15:00,33.01,33.3,1,26.63
 22/12/2018 09:30:00,33.01,33.3,1,26.63
 22/12/2018 09:45:00,33.01,33.3,1,26.63
 22/12/2018 10:00:00,33.01,33.3,1,26.23
 22/12/2018 10:15:00,33.01,33.3,1,24.12
 22/12/2018 10:30:00,33.01,33.3,1,24.12
 22/12/2018 10:45:00,33.13,33.3,1,24.12
 22/12/2018 11:00:00,33.16,33.3,1,23.53
 22/12/2018 11:15:00,33.16,33.3,1,21.44
 22/12/2018 11:30:00,33.16,33.3,1,21.44
 22/12/2018 11:45:00,33.16,33.3,1,21.44
 22/12/2018 12:00:00,33.26,33.3,1,21.44
 22/12/2018 12:15:00,33.3,33.3,1,21.44
 22/12/2018 12:30:00,33.3,33.3,1,21.44
 22/12/2018 12:45:00,33.3,33.3,1,21.44
 22/12/2018 13:00:00,33.3,33.3,1,21.44
 22/12/2018 13:15:00,33.3,33.3,1,21.44
 22/12/2018 13:30:00,33.3,33.3,1,21.44
 22/12/2018 13:45:00,33.3,33.3,1,21.44
 22/12/2018 14:00:00,33.3,33.3,1,23.28
 22/12/2018 14:15:00,33.3,33.3,1,24.12
 22/12/2018 14:30:00,33.3,33.3,1,24.12
 22/12/2018 14:45:00,33.3,33.3,1,24.12
 22/12/2018 15:00:00,33.3,33.3,1,24.12
 22/12/2018 15:15:00,33.3,33.3,1,24.12
 22/12/2018 15:30:00,33.3,33.3,1,25.36
 22/12/2018 15:45:00,33.3,33.3,1,26.8
 22/12/2018 16:00:00,33.16,33.3,1,26.8
 22/12/2018 16:15:00,33.0,33.3,1,27.73
 22/12/2018 16:30:00,32.85,33.3,1,29.26
 22/12/2018 16:45:00,32.82,33.3,1,26.46
 22/12/2018 17:00:00,32.82,33.3,1,26.46
 22/12/2018 17:15:00,32.94,33.3,1,26.46
 22/12/2018 17:30:00,32.96,33.3,1,26.46
 22/12/2018 17:45:00,32.96,33.3,1,26.46
 22/12/2018 18:00:00,32.96,33.3,1,26.46
 22/12/2018 18:15:00,32.96,33.3,1,26.46
 22/12/2018 18:30:00,32.96,33.3,1,26.46
 22/12/2018 18:45:00,32.96,33.3,1,28.7
 22/12/2018 19:00:00,32.96,33.3,1,29.31
 22/12/2018 19:15:00,32.96,33.3,1,29.31
 22/12/2018 19:30:00,32.96,33.3,1,29.31
 22/12/2018 19:45:00,32.96,33.3,1,29.31
 22/12/2018 20:00:00,33.0,33.3,1,29.31
 22/12/2018 20:15:00,33.13,33.3,1,29.31
 22/12/2018 20:30:00,33.13,33.3,1,29.31
 22/12/2018 20:45:00,33.13,33.3,1,29.31
 22/12/2018 21:00:00,33.13,33.3,1,29.31
 22/12/2018 21:15:00,33.13,33.3,1,29.31
 22/12/2018 21:30:00,33.29,33.3,1,27.91
 22/12/2018 21:45:00,33.3,33.3,1,26.63
 22/12/2018 22:00:00,33.3,33.3,1,26.63
 22/12/2018 22:15:00,33.46,33.3,1,26.63
 22/12/2018 22:30:00,33.27,33.3,1,25.13
 22/12/2018 22:45:00,33.2,33.3,1,24.12
 22/12/2018 23:00:00,33.31,33.3,1,24.12
 22/12/2018 23:15:00,33.2,33.3,1,24.12
 22/12/2018 23:30:00,33.26,33.3,1,24.12
 22/12/2018 23:45:00,33.35,33.3,1,24.12
 23/12/2018 00:00:00,33.35,33.3,1,24.12
 23/12/2018 00:15:00,33.14,33.3,1,24.99
 23/12/2018 00:30:00,33.03,33.3,1,26.8
 23/12/2018 00:45:00,33.03,33.3,1,26.8
 23/12/2018 01:00:00,33.03,33.3,1,26.8
 23/12/2018 01:15:00,33.03,33.3,1,26.8
 23/12/2018 01:30:00,33.07,33.3,1,26.8
 23/12/2018 01:45:00,33.2,33.3,1,26.8
 23/12/2018 02:00:00,33.2,33.3,1,26.8
 23/12/2018 02:15:00,33.2,33.3,1,26.8
 23/12/2018 02:30:00,33.33,33.3,1,26.8
 23/12/2018 02:45:00,33.37,33.3,1,26.8
 23/12/2018 03:00:00,33.37,33.3,1,24.89
 23/12/2018 03:15:00,33.37,33.3,1,24.12
 23/12/2018 03:30:00,33.37,33.3,1,24.12
 23/12/2018 03:45:00,33.37,33.3,1,24.12
 23/12/2018 04:00:00,33.37,33.3,1,24.12
 23/12/2018 04:15:00,33.37,33.3,1,24.12
 23/12/2018 04:30:00,33.08,33.3,1,22.55
 23/12/2018 04:45:00,32.87,33.3,1,21.27
 23/12/2018 05:00:00,32.87,33.3,1,21.27
 23/12/2018 05:15:00,32.87,33.3,1,21.27
 23/12/2018 05:30:00,32.87,33.3,1,21.27
 23/12/2018 05:45:00,32.87,33.3,1,21.27
 23/12/2018 06:00:00,32.87,33.3,1,21.27
 23/12/2018 06:15:00,32.87,33.3,1,21.27
 23/12/2018 06:30:00,32.87,33.3,1,21.27
 23/12/2018 06:45:00,32.87,33.3,1,21.27
 23/12/2018 07:00:00,32.88,33.3,1,21.27
 23/12/2018 07:15:00,33.03,33.3,1,21.27
 23/12/2018 07:30:00,33.03,33.3,1,21.27
 23/12/2018 07:45:00,33.03,33.3,1,21.27
 23/12/2018 08:00:00,33.16,33.3,1,23.79
 23/12/2018 08:15:00,33.46,33.3,1,23.95
 23/12/2018 08:30:00,33.32,33.3,1,23.95
 23/12/2018 08:45:00,33.31,33.3,1,23.95
 23/12/2018 09:00:00,33.13,33.3,1,26.1
 23/12/2018 09:15:00,33.13,33.3,1,26.63
 23/12/2018 09:30:00,33.03,33.3,1,26.63
 23/12/2018 09:45:00,32.96,33.3,1,26.63
 23/12/2018 10:00:00,33.31,33.3,1,26.63
 23/12/2018 10:15:00,33.28,33.3,1,26.63
 23/12/2018 10:30:00,33.28,33.3,1,26.63
 23/12/2018 10:45:00,33.28,33.3,1,26.63
 23/12/2018 11:00:00,33.28,33.3,1,26.63
 23/12/2018 11:15:00,33.28,33.3,1,26.63
 23/12/2018 11:30:00,33.28,33.3,1,26.63
 23/12/2018 11:45:00,33.28,33.3,1,26.63
 23/12/2018 12:00:00,33.28,33.3,1,26.63
 23/12/2018 12:15:00,33.36,33.3,1,25.04
 23/12/2018 12:30:00,33.4,33.3,1,21.88
 23/12/2018 12:45:00,33.4,33.3,1,21.44
 23/12/2018 13:00:00,33.4,33.3,1,21.44
 23/12/2018 13:15:00,33.4,33.3,1,21.44
 23/12/2018 13:30:00,33.37,33.3,1,21.44
 23/12/2018 13:45:00,33.2,33.3,1,22.27
 23/12/2018 14:00:00,33.2,33.3,1,26.54
 23/12/2018 14:15:00,33.2,33.3,1,26.63
 23/12/2018 14:30:00,33.2,33.3,1,26.63
 23/12/2018 14:45:00,33.2,33.3,1,26.63
 23/12/2018 15:00:00,33.2,33.3,1,26.63
 23/12/2018 15:15:00,33.2,33.3,1,26.63
 23/12/2018 15:30:00,33.15,33.3,1,26.63
 23/12/2018 15:45:00,33.06,33.3,1,26.63
 23/12/2018 16:00:00,32.96,33.3,1,28.68
 23/12/2018 16:15:00,32.94,33.3,1,29.14
 23/12/2018 16:30:00,32.88,33.3,1,29.14
 23/12/2018 16:45:00,33.01,33.3,1,29.14
 23/12/2018 17:00:00,33.01,33.3,1,29.14
 23/12/2018 17:15:00,33.01,33.3,1,31.4
 23/12/2018 17:30:00,33.01,33.3,1,31.82
 23/12/2018 17:45:00,33.01,33.3,1,31.82
 23/12/2018 18:00:00,33.01,33.3,1,31.82
 23/12/2018 18:15:00,33.01,33.3,1,31.82
 23/12/2018 18:30:00,33.03,33.3,1,31.82
 23/12/2018 18:45:00,33.16,33.3,1,31.82
 23/12/2018 19:00:00,33.24,33.3,1,31.82
 23/12/2018 19:15:00,33.3,33.3,1,31.82
 23/12/2018 19:30:00,33.32,33.3,1,31.82
 23/12/2018 19:45:00,33.3,33.3,1,31.82
 23/12/2018 20:00:00,33.3,33.3,1,31.82
 23/12/2018 20:15:00,33.3,33.3,1,30.77
 23/12/2018 20:30:00,33.3,33.3,1,29.31
 23/12/2018 20:45:00,33.3,33.3,1,29.31
 23/12/2018 21:00:00,33.3,33.3,1,29.31
 23/12/2018 21:15:00,33.3,33.3,1,29.31
 23/12/2018 21:30:00,33.31,33.3,1,29.31
 23/12/2018 21:45:00,33.43,33.3,1,27.15
 23/12/2018 22:00:00,33.2,33.3,1,26.63
 23/12/2018 22:15:00,33.26,33.3,1,26.49
 23/12/2018 22:30:00,33.35,33.3,1,24.29
 23/12/2018 22:45:00,33.35,33.3,1,24.29
 23/12/2018 23:00:00,33.35,33.3,1,24.29
 23/12/2018 23:15:00,33.35,33.3,1,24.29
 23/12/2018 23:30:00,33.45,33.3,1,24.29
 23/12/2018 23:45:00,33.52,33.3,1,24.29
 24/12/2018 00:00:00,33.07,33.3,1,24.29
 24/12/2018 00:00:00,33.07,33.3,1,24.29
 24/12/2018 00:15:00,32.99,33.3,1,24.29
 24/12/2018 00:30:00,32.99,33.3,1,24.29
 24/12/2018 00:45:00,32.99,33.3,1,24.29
 24/12/2018 01:00:00,32.99,33.3,1,24.29
 24/12/2018 01:15:00,32.99,33.3,1,24.29
 24/12/2018 01:30:00,32.99,33.3,1,24.29
 24/12/2018 01:45:00,32.99,33.3,1,24.29
 24/12/2018 02:00:00,32.99,33.3,1,24.29
 24/12/2018 02:15:00,32.99,33.3,1,24.29
 24/12/2018 02:30:00,32.99,33.3,1,24.29
 24/12/2018 02:45:00,32.99,33.3,1,24.29
 24/12/2018 03:00:00,32.99,33.3,1,24.29
 24/12/2018 03:15:00,32.99,33.3,1,24.29
 24/12/2018 03:30:00,32.99,33.3,1,24.29
 24/12/2018 03:45:00,32.99,33.3,1,24.29
 24/12/2018 04:00:00,32.99,33.3,1,24.29
 24/12/2018 04:15:00,32.99,33.3,1,24.29
 24/12/2018 04:30:00,32.99,33.3,1,24.29
 24/12/2018 04:45:00,32.99,33.3,1,24.29
 24/12/2018 05:00:00,32.99,33.3,1,24.29
 24/12/2018 05:15:00,32.99,33.3,1,24.29
 24/12/2018 05:30:00,32.99,33.3,1,24.29
 24/12/2018 05:45:00,32.99,33.3,1,24.29
 24/12/2018 06:00:00,32.99,33.3,1,24.29
 24/12/2018 06:15:00,32.99,33.3,1,24.29
 24/12/2018 06:30:00,32.99,33.3,1,24.29
 24/12/2018 06:45:00,32.99,33.3,1,24.29
 24/12/2018 07:00:00,32.99,33.3,1,24.29
 24/12/2018 07:15:00,32.99,33.3,1,24.29
 24/12/2018 07:30:00,32.99,33.3,1,24.29
 24/12/2018 07:45:00,32.99,33.3,1,24.29
 24/12/2018 08:00:00,32.99,33.3,1,24.29
 24/12/2018 08:15:00,32.99,33.3,1,24.29
 24/12/2018 08:30:00,32.99,33.3,1,24.29
 24/12/2018 08:45:00,32.99,33.3,1,24.29
 24/12/2018 09:00:00,32.99,33.3,1,24.29
 24/12/2018 09:15:00,32.99,33.3,1,24.29
 24/12/2018 09:30:00,32.99,33.3,1,24.29
 24/12/2018 09:45:00,32.99,33.3,1,24.29
 24/12/2018 10:00:00,32.99,33.3,1,24.29
 24/12/2018 10:15:00,32.99,33.3,1,24.29
 24/12/2018 10:30:00,32.99,33.3,1,24.29
 24/12/2018 10:45:00,32.99,33.3,1,24.29
 24/12/2018 11:00:00,32.99,33.3,1,24.29
 24/12/2018 11:15:00,32.99,33.3,1,24.29
 24/12/2018 11:30:00,32.99,33.3,1,24.29
 24/12/2018 11:45:00,32.99,33.3,1,24.29
 24/12/2018 12:00:00,32.99,33.3,1,24.29
 24/12/2018 12:15:00,32.99,33.3,1,24.29
 24/12/2018 12:30:00,32.99,33.3,1,24.29
 24/12/2018 12:45:00,32.99,33.3,1,24.29
 24/12/2018 13:00:00,32.99,33.3,1,24.29
 24/12/2018 13:15:00,32.99,33.3,1,24.29
 24/12/2018 13:30:00,32.99,33.3,1,24.29
 24/12/2018 13:45:00,32.99,33.3,1,24.29
 24/12/2018 14:00:00,32.99,33.3,1,24.29
 24/12/2018 14:15:00,32.99,33.3,1,24.29
 24/12/2018 14:30:00,32.99,33.3,1,24.29
 24/12/2018 14:45:00,32.99,33.3,1,24.29
 24/12/2018 15:00:00,32.99,33.3,1,24.29
 24/12/2018 15:15:00,32.99,33.3,1,24.29
 24/12/2018 15:30:00,32.99,33.3,1,24.29
 24/12/2018 15:45:00,32.99,33.3,1,24.29
 24/12/2018 16:00:00,32.99,33.3,1,24.29
 24/12/2018 16:15:00,32.99,33.3,1,24.29
 24/12/2018 16:30:00,32.99,33.3,1,24.29
 24/12/2018 16:45:00,32.99,33.3,1,24.29
 24/12/2018 17:00:00,32.99,33.3,1,24.29
 24/12/2018 17:15:00,32.99,33.3,1,24.29
 24/12/2018 17:30:00,32.99,33.3,1,24.29
 24/12/2018 17:45:00,32.99,33.3,1,24.29
 24/12/2018 18:00:00,32.99,33.3,1,24.29
 24/12/2018 18:15:00,32.99,33.3,1,24.29
 24/12/2018 18:30:00,32.99,33.3,1,24.29
 24/12/2018 18:45:00,32.99,33.3,1,24.29
 24/12/2018 19:00:00,32.99,33.3,1,24.29
 24/12/2018 19:15:00,32.99,33.3,1,24.29
 24/12/2018 19:30:00,32.99,33.3,1,24.29
 24/12/2018 19:45:00,32.99,33.3,1,24.29
 24/12/2018 20:00:00,32.99,33.3,1,24.29
 24/12/2018 20:15:00,32.99,33.3,1,24.29
 24/12/2018 20:30:00,32.99,33.3,1,24.29
 24/12/2018 20:45:00,32.99,33.3,1,24.29
 24/12/2018 21:00:00,32.99,33.3,1,24.29
 24/12/2018 21:15:00,32.99,33.3,1,24.29
 24/12/2018 21:30:00,32.99,33.3,1,24.29
 24/12/2018 21:45:00,32.99,33.3,1,24.29
 24/12/2018 22:00:00,32.99,33.3,1,24.29
 24/12/2018 22:15:00,32.99,33.3,1,24.29
 24/12/2018 22:30:00,32.99,33.3,1,24.29
 24/12/2018 22:45:00,32.99,33.3,1,24.29
 24/12/2018 23:00:00,32.99,33.3,1,24.29
 24/12/2018 23:15:00,32.99,33.3,1,24.29
 24/12/2018 23:30:00,32.99,33.3,1,24.29
 24/12/2018 23:45:00,32.99,33.3,1,24.29
 25/12/2018 00:00:00,32.99,33.3,1,24.29
 25/12/2018 00:15:00,32.99,33.3,1,24.29
 25/12/2018 00:30:00,32.99,33.3,1,24.29
 25/12/2018 00:45:00,32.99,33.3,1,24.29
 25/12/2018 01:00:00,32.99,33.3,1,24.29
 25/12/2018 01:15:00,32.99,33.3,1,24.29
 25/12/2018 01:30:00,32.99,33.3,1,24.29
 25/12/2018 01:45:00,32.99,33.3,1,24.29
 25/12/2018 02:00:00,32.99,33.3,1,24.29
 25/12/2018 02:15:00,32.99,33.3,1,24.29
 25/12/2018 02:30:00,32.99,33.3,1,24.29
 25/12/2018 02:45:00,32.99,33.3,1,24.29
 25/12/2018 03:00:00,32.99,33.3,1,24.29
 25/12/2018 03:15:00,32.99,33.3,1,24.29
 25/12/2018 03:30:00,32.99,33.3,1,24.29
 25/12/2018 03:45:00,32.99,33.3,1,24.29
 25/12/2018 04:00:00,32.99,33.3,1,24.29
 25/12/2018 04:15:00,32.99,33.3,1,24.29
 25/12/2018 04:30:00,32.99,33.3,1,24.29
 25/12/2018 04:45:00,32.99,33.3,1,24.29
 25/12/2018 05:00:00,32.99,33.3,1,24.29
 25/12/2018 05:15:00,32.99,33.3,1,24.29
 25/12/2018 05:30:00,32.99,33.3,1,24.29
 25/12/2018 05:45:00,32.99,33.3,1,24.29
 25/12/2018 06:00:00,32.99,33.3,1,24.29
 25/12/2018 06:15:00,32.99,33.3,1,24.29
 25/12/2018 06:30:00,32.99,33.3,1,24.29
 25/12/2018 06:45:00,32.99,33.3,1,24.29
 25/12/2018 07:00:00,32.99,33.3,1,24.29
 25/12/2018 07:15:00,32.99,33.3,1,24.29
 25/12/2018 07:30:00,32.99,33.3,1,24.29
 25/12/2018 07:45:00,32.99,33.3,1,24.29
 25/12/2018 08:00:00,32.99,33.3,1,24.29
 25/12/2018 08:15:00,32.99,33.3,1,24.29
 25/12/2018 08:30:00,32.99,33.3,1,24.29
 25/12/2018 08:45:00,32.99,33.3,1,24.29
 25/12/2018 09:00:00,32.99,33.3,1,24.29
 25/12/2018 09:15:00,32.99,33.3,1,24.29
 25/12/2018 09:30:00,32.99,33.3,1,24.29
 25/12/2018 09:45:00,32.99,33.3,1,24.29
 25/12/2018 10:00:00,32.99,33.3,1,24.29
 25/12/2018 10:15:00,32.99,33.3,1,24.29
 25/12/2018 10:30:00,32.99,33.3,1,24.29
 25/12/2018 10:45:00,32.99,33.3,1,24.29
 25/12/2018 11:00:00,32.99,33.3,1,24.29
 25/12/2018 11:15:00,32.99,33.3,1,24.29
 25/12/2018 11:30:00,32.99,33.3,1,24.29
 25/12/2018 11:45:00,32.99,33.3,1,24.29
 25/12/2018 12:00:00,32.99,33.3,1,24.29
 25/12/2018 12:15:00,32.99,33.3,1,24.29
 25/12/2018 12:30:00,32.99,33.3,1,24.29
 25/12/2018 12:45:00,32.99,33.3,1,24.29
 25/12/2018 13:00:00,32.99,33.3,1,24.29
 25/12/2018 13:15:00,32.99,33.3,1,24.29
 25/12/2018 13:30:00,32.99,33.3,1,24.29
 25/12/2018 13:45:00,32.99,33.3,1,24.29
 25/12/2018 14:00:00,32.99,33.3,1,24.29
 25/12/2018 14:15:00,32.99,33.3,1,24.29
 25/12/2018 14:30:00,32.99,33.3,1,24.29
 25/12/2018 14:45:00,32.99,33.3,1,24.29
 25/12/2018 15:00:00,32.99,33.3,1,24.29
 25/12/2018 15:15:00,32.99,33.3,1,24.29
 25/12/2018 15:30:00,32.99,33.3,1,24.29
 25/12/2018 15:45:00,32.99,33.3,1,24.29
 25/12/2018 16:00:00,32.99,33.3,1,24.29
 25/12/2018 16:15:00,32.99,33.3,1,24.29
 25/12/2018 16:30:00,32.99,33.3,1,24.29
 25/12/2018 16:45:00,32.99,33.3,1,24.29
 25/12/2018 17:00:00,32.99,33.3,1,24.29
 25/12/2018 17:15:00,32.99,33.3,1,24.29
 25/12/2018 17:30:00,32.99,33.3,1,24.29
 25/12/2018 17:45:00,32.99,33.3,1,24.29
 25/12/2018 18:00:00,32.99,33.3,1,24.29
 25/12/2018 18:15:00,32.99,33.3,1,24.29
 25/12/2018 18:30:00,32.99,33.3,1,24.29
 25/12/2018 18:45:00,32.99,33.3,1,24.29
 25/12/2018 19:00:00,32.99,33.3,1,24.29
 25/12/2018 19:15:00,32.99,33.3,1,24.29
 25/12/2018 19:30:00,32.99,33.3,1,24.29
 25/12/2018 19:45:00,32.99,33.3,1,24.29
 25/12/2018 20:00:00,32.99,33.3,1,24.29
 25/12/2018 20:15:00,32.99,33.3,1,24.29
 25/12/2018 20:30:00,32.99,33.3,1,24.29
 25/12/2018 20:45:00,32.99,33.3,1,24.29
 25/12/2018 21:00:00,32.99,33.3,1,24.29
 25/12/2018 21:15:00,32.99,33.3,1,24.29
 25/12/2018 21:30:00,32.99,33.3,1,24.29
 25/12/2018 21:45:00,32.99,33.3,1,24.29
 25/12/2018 22:00:00,32.99,33.3,1,24.29
 25/12/2018 22:15:00,32.99,33.3,1,24.29
 25/12/2018 22:30:00,32.99,33.3,1,24.29
 25/12/2018 22:45:00,32.99,33.3,1,24.29
 25/12/2018 23:00:00,32.99,33.3,1,24.29
 25/12/2018 23:15:00,32.99,33.3,1,24.29
 25/12/2018 23:30:00,32.99,33.3,1,24.29
 25/12/2018 23:45:00,32.99,33.3,1,24.29
 26/12/2018 00:00:00,32.99,33.3,1,24.29
 26/12/2018 00:15:00,32.99,33.3,1,24.29
 26/12/2018 00:30:00,32.99,33.3,1,24.29
 26/12/2018 00:45:00,32.99,33.3,1,24.29
 26/12/2018 01:00:00,32.99,33.3,1,24.29
 26/12/2018 01:15:00,32.99,33.3,1,24.29
 26/12/2018 01:30:00,32.99,33.3,1,24.29
 26/12/2018 01:45:00,32.99,33.3,1,24.29
 26/12/2018 02:00:00,32.99,33.3,1,24.29
 26/12/2018 02:15:00,32.99,33.3,1,24.29
 26/12/2018 02:30:00,32.99,33.3,1,24.29
 26/12/2018 02:45:00,32.99,33.3,1,24.29
 26/12/2018 03:00:00,32.99,33.3,1,24.29
 26/12/2018 03:15:00,32.99,33.3,1,24.29
 26/12/2018 03:30:00,32.99,33.3,1,24.29
 26/12/2018 03:45:00,32.99,33.3,1,24.29
 26/12/2018 04:00:00,32.99,33.3,1,24.29
 26/12/2018 04:15:00,32.99,33.3,1,24.29
 26/12/2018 04:30:00,32.99,33.3,1,24.29
 26/12/2018 04:45:00,32.99,33.3,1,24.29
 26/12/2018 05:00:00,32.99,33.3,1,24.29
 26/12/2018 05:15:00,32.99,33.3,1,24.29
 26/12/2018 05:30:00,32.99,33.3,1,24.29
 26/12/2018 05:45:00,32.99,33.3,1,24.29
 26/12/2018 06:00:00,32.99,33.3,1,24.29
 26/12/2018 06:15:00,32.99,33.3,1,24.29
 26/12/2018 06:30:00,32.99,33.3,1,24.29
 26/12/2018 06:45:00,32.99,33.3,1,24.29
 26/12/2018 07:00:00,32.99,33.3,1,24.29
 26/12/2018 07:15:00,32.99,33.3,1,24.29
 26/12/2018 07:30:00,32.99,33.3,1,24.29
 26/12/2018 07:45:00,32.99,33.3,1,24.29
 26/12/2018 08:00:00,32.99,33.3,1,24.29
 26/12/2018 08:15:00,32.99,33.3,1,24.29
 26/12/2018 08:30:00,32.99,33.3,1,24.29
 26/12/2018 08:45:00,32.99,33.3,1,24.29
 26/12/2018 09:00:00,32.99,33.3,1,24.29
 26/12/2018 09:15:00,32.99,33.3,1,24.29
 26/12/2018 09:30:00,32.99,33.3,1,24.29
 26/12/2018 09:45:00,32.99,33.3,1,24.29
 26/12/2018 10:00:00,32.99,33.3,1,24.29
 26/12/2018 10:15:00,32.99,33.3,1,24.29
 26/12/2018 10:30:00,32.99,33.3,1,24.29
 26/12/2018 10:45:00,32.99,33.3,1,24.29
 26/12/2018 11:00:00,32.99,33.3,1,24.29
 26/12/2018 11:15:00,32.99,33.3,1,24.29
 26/12/2018 11:30:00,32.99,33.3,1,24.29
 26/12/2018 11:45:00,32.99,33.3,1,24.29
 26/12/2018 12:00:00,32.99,33.3,1,24.29
 26/12/2018 12:15:00,32.99,33.3,1,24.29
 26/12/2018 12:30:00,32.99,33.3,1,24.29
 26/12/2018 12:45:00,32.99,33.3,1,24.29
 26/12/2018 13:00:00,32.99,33.3,1,24.29
 26/12/2018 13:15:00,32.99,33.3,1,24.29
 26/12/2018 13:30:00,32.99,33.3,1,24.29
 26/12/2018 13:45:00,32.99,33.3,1,24.29
 26/12/2018 14:00:00,32.99,33.3,1,24.29
 26/12/2018 14:15:00,32.99,33.3,1,24.29
 26/12/2018 14:30:00,32.99,33.3,1,24.29
 26/12/2018 14:45:00,32.99,33.3,1,24.29
 26/12/2018 15:00:00,32.99,33.3,1,24.29
 26/12/2018 15:15:00,32.99,33.3,1,24.29
 26/12/2018 15:30:00,32.99,33.3,1,24.29
 26/12/2018 15:45:00,32.99,33.3,1,24.29
 26/12/2018 16:00:00,32.99,33.3,1,24.29
 26/12/2018 16:15:00,32.99,33.3,1,24.29
 26/12/2018 16:30:00,32.99,33.3,1,24.29
 26/12/2018 16:45:00,32.99,33.3,1,24.29
 26/12/2018 17:00:00,32.99,33.3,1,24.29
 26/12/2018 17:15:00,32.99,33.3,1,24.29
 26/12/2018 17:30:00,32.99,33.3,1,24.29
 26/12/2018 17:45:00,32.99,33.3,1,24.29
 26/12/2018 18:00:00,32.99,33.3,1,24.29
 26/12/2018 18:15:00,32.99,33.3,1,24.29
 26/12/2018 18:30:00,32.99,33.3,1,24.29
 26/12/2018 18:45:00,32.99,33.3,1,24.29
 26/12/2018 19:00:00,32.99,33.3,1,24.29
 26/12/2018 19:15:00,32.99,33.3,1,24.29
 26/12/2018 19:30:00,32.99,33.3,1,24.29
 26/12/2018 19:45:00,32.99,33.3,1,24.29
 26/12/2018 20:00:00,32.99,33.3,1,24.29
 26/12/2018 20:15:00,32.99,33.3,1,24.29
 26/12/2018 20:30:00,32.99,33.3,1,24.29
 26/12/2018 20:45:00,32.99,33.3,1,24.29
 26/12/2018 21:00:00,32.99,33.3,1,24.29
 26/12/2018 21:15:00,32.99,33.3,1,24.29
 26/12/2018 21:30:00,32.99,33.3,1,24.29
 26/12/2018 21:45:00,32.99,33.3,1,24.29
 26/12/2018 22:00:00,32.99,33.3,1,24.29
 26/12/2018 22:15:00,32.99,33.3,1,24.29
 26/12/2018 22:30:00,32.99,33.3,1,24.29
 26/12/2018 22:45:00,32.99,33.3,1,24.29
 26/12/2018 23:00:00,32.99,33.3,1,24.29
 26/12/2018 23:15:00,32.99,33.3,1,24.29
 26/12/2018 23:30:00,32.99,33.3,1,24.29
 26/12/2018 23:45:00,32.99,33.3,1,24.29
 27/12/2018 00:00:00,32.99,33.3,1,24.29
 27/12/2018 00:15:00,32.99,33.3,1,24.29
 27/12/2018 00:30:00,32.99,33.3,1,24.29
 27/12/2018 00:45:00,32.99,33.3,1,24.29
 27/12/2018 01:00:00,32.99,33.3,1,24.29
 27/12/2018 01:15:00,32.99,33.3,1,24.29
 27/12/2018 01:30:00,32.99,33.3,1,24.29
 27/12/2018 01:45:00,32.99,33.3,1,24.29
 27/12/2018 02:00:00,32.99,33.3,1,24.29
 27/12/2018 02:15:00,32.99,33.3,1,24.29
 27/12/2018 02:30:00,32.99,33.3,1,24.29
 27/12/2018 02:45:00,32.99,33.3,1,24.29
 27/12/2018 03:00:00,32.99,33.3,1,24.29
 27/12/2018 03:15:00,32.99,33.3,1,24.29
 27/12/2018 03:30:00,32.99,33.3,1,24.29
 27/12/2018 03:45:00,32.99,33.3,1,24.29
 27/12/2018 04:00:00,32.99,33.3,1,24.29
 27/12/2018 04:15:00,32.99,33.3,1,24.29
 27/12/2018 04:30:00,32.99,33.3,1,24.29
 27/12/2018 04:45:00,32.99,33.3,1,24.29
 27/12/2018 05:00:00,32.99,33.3,1,24.29
 27/12/2018 05:15:00,32.99,33.3,1,24.29
 27/12/2018 05:30:00,32.99,33.3,1,24.29
 27/12/2018 05:45:00,32.99,33.3,1,24.29
 27/12/2018 06:00:00,32.99,33.3,1,24.29
 27/12/2018 06:15:00,32.99,33.3,1,24.29
 27/12/2018 06:30:00,32.99,33.3,1,24.29
 27/12/2018 06:45:00,32.99,33.3,1,24.29
 27/12/2018 07:00:00,32.99,33.3,1,24.29
 27/12/2018 07:15:00,32.99,33.3,1,24.29
 27/12/2018 07:30:00,32.99,33.3,1,24.29
 27/12/2018 07:45:00,32.99,33.3,1,24.29
 27/12/2018 08:00:00,32.99,33.3,1,24.29
 27/12/2018 08:15:00,32.99,33.3,1,24.29
 27/12/2018 08:30:00,32.99,33.3,1,24.29
 27/12/2018 08:45:00,32.99,33.3,1,24.29
 27/12/2018 09:00:00,32.99,33.3,1,24.29
 27/12/2018 09:15:00,32.99,33.3,1,24.29
 27/12/2018 09:30:00,32.99,33.3,1,24.29
 27/12/2018 09:45:00,32.99,33.3,1,24.29
 27/12/2018 10:00:00,32.99,33.3,1,24.29
 27/12/2018 10:15:00,32.99,33.3,1,24.29
 27/12/2018 10:30:00,32.99,33.3,1,24.29
 27/12/2018 10:45:00,32.99,33.3,1,24.29
 27/12/2018 11:00:00,32.99,33.3,1,24.29
 27/12/2018 11:15:00,32.99,33.3,1,24.29
 27/12/2018 11:30:00,32.99,33.3,1,24.29
 27/12/2018 11:45:00,32.99,33.3,1,24.29
 27/12/2018 12:00:00,32.99,33.3,1,24.29
 27/12/2018 12:15:00,32.99,33.3,1,24.29
 27/12/2018 12:30:00,32.99,33.3,1,24.29
 27/12/2018 12:45:00,32.99,33.3,1,24.29
 27/12/2018 13:00:00,32.99,33.3,1,24.29
 27/12/2018 13:15:00,32.99,33.3,1,24.29
 27/12/2018 13:30:00,32.99,33.3,1,24.29
 27/12/2018 13:45:00,32.99,33.3,1,24.29
 27/12/2018 14:00:00,32.99,33.3,1,24.29
 27/12/2018 14:15:00,32.99,33.3,1,24.29
 27/12/2018 14:30:00,32.99,33.3,1,24.29
 27/12/2018 14:45:00,32.99,33.3,1,24.29
 27/12/2018 15:00:00,32.99,33.3,1,24.29
 27/12/2018 15:15:00,32.99,33.3,1,24.29
 27/12/2018 15:30:00,32.99,33.3,1,24.29
 27/12/2018 15:45:00,32.99,33.3,1,24.29
 27/12/2018 16:00:00,32.99,33.3,1,24.29
 27/12/2018 16:15:00,32.99,33.3,1,24.29
 27/12/2018 16:30:00,32.99,33.3,1,24.29
 27/12/2018 16:45:00,32.99,33.3,1,24.29
 27/12/2018 17:00:00,32.99,33.3,1,24.29
 27/12/2018 17:15:00,32.99,33.3,1,24.29
 27/12/2018 17:30:00,32.99,33.3,1,24.29
 27/12/2018 17:45:00,32.99,33.3,1,24.29
 27/12/2018 18:00:00,32.99,33.3,1,24.29
 27/12/2018 18:15:00,32.99,33.3,1,24.29
 27/12/2018 18:30:00,32.99,33.3,1,24.29
 27/12/2018 18:45:00,32.99,33.3,1,24.29
 27/12/2018 19:00:00,32.99,33.3,1,24.29
 27/12/2018 19:15:00,32.99,33.3,1,24.29
 27/12/2018 19:30:00,32.99,33.3,1,24.29
 27/12/2018 19:45:00,32.99,33.3,1,24.29
 27/12/2018 20:00:00,32.99,33.3,1,24.29
 27/12/2018 20:15:00,32.99,33.3,1,24.29
 27/12/2018 20:30:00,32.99,33.3,1,24.29
 27/12/2018 20:45:00,32.99,33.3,1,24.29
 27/12/2018 21:00:00,32.99,33.3,1,24.29
 27/12/2018 21:15:00,32.99,33.3,1,24.29
 27/12/2018 21:30:00,32.99,33.3,1,24.29
 27/12/2018 21:45:00,32.99,33.3,1,24.29
 27/12/2018 22:00:00,32.99,33.3,1,24.29
 27/12/2018 22:15:00,32.99,33.3,1,24.29
 27/12/2018 22:30:00,32.99,33.3,1,24.29
 27/12/2018 22:45:00,32.99,33.3,1,24.29
 27/12/2018 23:00:00,32.99,33.3,1,24.29
 27/12/2018 23:15:00,32.99,33.3,1,24.29
 27/12/2018 23:30:00,32.99,33.3,1,24.29
 27/12/2018 23:45:00,32.99,33.3,1,24.29
 28/12/2018 00:00:00,32.99,33.3,1,24.29
 28/12/2018 00:15:00,32.99,33.3,1,24.29
 28/12/2018 00:30:00,32.99,33.3,1,24.29
 28/12/2018 00:45:00,32.99,33.3,1,24.29
 28/12/2018 01:00:00,32.99,33.3,1,24.29
 28/12/2018 01:15:00,32.99,33.3,1,24.29
 28/12/2018 01:30:00,32.99,33.3,1,24.29
 28/12/2018 01:45:00,32.99,33.3,1,24.29
 28/12/2018 02:00:00,32.99,33.3,1,24.29
 28/12/2018 02:15:00,32.99,33.3,1,24.29
 28/12/2018 02:30:00,32.99,33.3,1,24.29
 28/12/2018 02:45:00,32.99,33.3,1,24.29
 28/12/2018 03:00:00,32.99,33.3,1,24.29
 28/12/2018 03:15:00,32.99,33.3,1,24.29
 28/12/2018 03:30:00,32.99,33.3,1,24.29
 28/12/2018 03:45:00,32.99,33.3,1,24.29
 28/12/2018 04:00:00,32.99,33.3,1,24.29
 28/12/2018 04:15:00,32.99,33.3,1,24.29
 28/12/2018 04:30:00,32.99,33.3,1,24.29
 28/12/2018 04:45:00,32.99,33.3,1,24.29
 28/12/2018 05:00:00,32.99,33.3,1,24.29
 28/12/2018 05:15:00,32.99,33.3,1,24.29
 28/12/2018 05:30:00,32.99,33.3,1,24.29
 28/12/2018 05:45:00,32.99,33.3,1,24.29
 28/12/2018 06:00:00,32.99,33.3,1,24.29
 28/12/2018 06:15:00,32.99,33.3,1,24.29
 28/12/2018 06:30:00,32.99,33.3,1,24.29
 28/12/2018 06:45:00,32.99,33.3,1,24.29
 28/12/2018 07:00:00,32.99,33.3,1,24.29
 28/12/2018 07:15:00,32.99,33.3,1,24.29
 28/12/2018 07:30:00,32.99,33.3,1,24.29
 28/12/2018 07:45:00,32.99,33.3,1,24.29
 28/12/2018 08:00:00,32.99,33.3,1,24.29
 28/12/2018 08:15:00,32.99,33.3,1,24.29
 28/12/2018 08:30:00,32.99,33.3,1,24.29
 28/12/2018 08:45:00,32.99,33.3,1,24.29
 28/12/2018 09:00:00,32.99,33.3,1,24.29
 28/12/2018 09:15:00,32.99,33.3,1,24.29
 28/12/2018 09:30:00,32.99,33.3,1,24.29
 28/12/2018 09:45:00,32.99,33.3,1,24.29
 28/12/2018 10:00:00,32.99,33.3,1,24.29
 28/12/2018 10:15:00,32.99,33.3,1,24.29
 28/12/2018 10:30:00,32.99,33.3,1,24.29
 28/12/2018 10:45:00,32.99,33.3,1,24.29
 28/12/2018 11:00:00,32.99,33.3,1,24.29
 28/12/2018 11:15:00,32.99,33.3,1,24.29
 28/12/2018 11:30:00,32.99,33.3,1,24.29
 28/12/2018 11:45:00,32.99,33.3,1,24.29
 28/12/2018 12:00:00,32.99,33.3,1,24.29
 28/12/2018 12:15:00,32.99,33.3,1,24.29
 28/12/2018 12:30:00,32.99,33.3,1,24.29
 28/12/2018 12:45:00,32.99,33.3,1,24.29
 28/12/2018 13:00:00,32.99,33.3,1,24.29
 28/12/2018 13:15:00,32.99,33.3,1,24.29
 28/12/2018 13:30:00,32.99,33.3,1,24.29
 28/12/2018 13:45:00,32.99,33.3,1,24.29
 28/12/2018 14:00:00,32.99,33.3,1,24.29
 28/12/2018 14:15:00,32.99,33.3,1,24.29
 28/12/2018 14:30:00,32.99,33.3,1,24.29
 28/12/2018 14:45:00,32.99,33.3,1,24.29
 28/12/2018 15:00:00,32.99,33.3,1,24.29
 28/12/2018 15:15:00,32.99,33.3,1,24.29
 28/12/2018 15:30:00,32.99,33.3,1,24.29
 28/12/2018 15:45:00,32.99,33.3,1,24.29
 28/12/2018 16:00:00,32.99,33.3,1,24.29
 28/12/2018 16:15:00,32.99,33.3,1,24.29
 28/12/2018 16:30:00,32.99,33.3,1,24.29
 28/12/2018 16:45:00,32.99,33.3,1,24.29
 28/12/2018 17:00:00,32.99,33.3,1,24.29
 28/12/2018 17:15:00,32.99,33.3,1,24.29
 28/12/2018 17:30:00,32.99,33.3,1,24.29
 28/12/2018 17:45:00,32.99,33.3,1,24.29
 28/12/2018 18:00:00,32.99,33.3,1,24.29
 28/12/2018 18:15:00,32.99,33.3,1,24.29
 28/12/2018 18:30:00,32.99,33.3,1,24.29
 28/12/2018 18:45:00,32.99,33.3,1,24.29
 28/12/2018 19:00:00,32.99,33.3,1,24.29
 28/12/2018 19:15:00,32.99,33.3,1,24.29
 28/12/2018 19:30:00,32.99,33.3,1,24.29
 28/12/2018 19:45:00,32.99,33.3,1,24.29
 28/12/2018 20:00:00,32.99,33.3,1,24.29
 28/12/2018 20:15:00,32.99,33.3,1,24.29
 28/12/2018 20:30:00,32.99,33.3,1,24.29
 28/12/2018 20:45:00,32.99,33.3,1,24.29
 28/12/2018 21:00:00,32.99,33.3,1,24.29
 28/12/2018 21:15:00,32.99,33.3,1,24.29
 28/12/2018 21:30:00,32.99,33.3,1,24.29
 28/12/2018 21:45:00,32.99,33.3,1,24.29
 28/12/2018 22:00:00,32.99,33.3,1,24.29
 28/12/2018 22:15:00,32.99,33.3,1,24.29
 28/12/2018 22:30:00,32.99,33.3,1,24.29
 28/12/2018 22:45:00,32.99,33.3,1,24.29
 28/12/2018 23:00:00,32.99,33.3,1,24.29
 28/12/2018 23:15:00,32.99,33.3,1,24.29
 28/12/2018 23:30:00,32.99,33.3,1,24.29
 28/12/2018 23:45:00,32.99,33.3,1,24.29
 29/12/2018 00:00:00,32.99,33.3,1,24.29
 29/12/2018 00:15:00,32.99,33.3,1,24.29
 29/12/2018 00:30:00,32.99,33.3,1,24.29
 29/12/2018 00:45:00,32.99,33.3,1,24.29
 29/12/2018 01:00:00,32.99,33.3,1,24.29
 29/12/2018 01:15:00,32.99,33.3,1,24.29
 29/12/2018 01:30:00,32.99,33.3,1,24.29
 29/12/2018 01:45:00,32.99,33.3,1,24.29
 29/12/2018 02:00:00,32.99,33.3,1,24.29
 29/12/2018 02:15:00,32.99,33.3,1,24.29
 29/12/2018 02:30:00,32.99,33.3,1,24.29
 29/12/2018 02:45:00,32.99,33.3,1,24.29
 29/12/2018 03:00:00,32.99,33.3,1,24.29
 29/12/2018 03:15:00,32.99,33.3,1,24.29
 29/12/2018 03:30:00,32.99,33.3,1,24.29
 29/12/2018 03:45:00,32.99,33.3,1,24.29
 29/12/2018 04:00:00,32.99,33.3,1,24.29
 29/12/2018 04:15:00,32.99,33.3,1,24.29
 29/12/2018 04:30:00,32.99,33.3,1,24.29
 29/12/2018 04:45:00,32.99,33.3,1,24.29
 29/12/2018 05:00:00,32.99,33.3,1,24.29
 29/12/2018 05:15:00,32.99,33.3,1,24.29
 29/12/2018 05:30:00,32.99,33.3,1,24.29
 29/12/2018 05:45:00,32.99,33.3,1,24.29
 29/12/2018 06:00:00,32.99,33.3,1,24.29
 29/12/2018 06:15:00,32.99,33.3,1,24.29
 29/12/2018 06:30:00,32.99,33.3,1,24.29
 29/12/2018 06:45:00,32.99,33.3,1,24.29
 29/12/2018 07:00:00,32.99,33.3,1,24.29
 29/12/2018 07:15:00,32.99,33.3,1,24.29
 29/12/2018 07:30:00,32.99,33.3,1,24.29
 29/12/2018 07:45:00,32.99,33.3,1,24.29
 29/12/2018 08:00:00,32.99,33.3,1,24.29
 29/12/2018 08:15:00,32.99,33.3,1,24.29
 29/12/2018 08:30:00,32.99,33.3,1,24.29
 29/12/2018 08:45:00,32.99,33.3,1,24.29
 29/12/2018 09:00:00,32.99,33.3,1,24.29
 29/12/2018 09:15:00,32.99,33.3,1,24.29
 29/12/2018 09:30:00,32.99,33.3,1,24.29
 29/12/2018 09:45:00,32.99,33.3,1,24.29
 29/12/2018 10:00:00,32.99,33.3,1,24.29
 29/12/2018 10:15:00,32.99,33.3,1,24.29
 29/12/2018 10:30:00,32.99,33.3,1,24.29
 29/12/2018 10:45:00,32.99,33.3,1,24.29
 29/12/2018 11:00:00,32.99,4.45,1,24.29
 29/12/2018 11:15:00,32.99,0.0,1,24.29
 29/12/2018 11:30:00,32.99,0.0,1,24.29
 29/12/2018 11:45:00,32.99,0.0,1,24.29
 29/12/2018 12:00:00,32.99,0.0,1,24.29
 29/12/2018 12:15:00,32.99,0.0,1,24.29
 29/12/2018 12:30:00,32.99,0.0,1,24.29
 29/12/2018 12:45:00,32.99,0.0,1,24.29
 29/12/2018 13:00:00,32.99,0.0,1,24.29
 29/12/2018 13:15:00,32.99,0.0,1,24.29
 29/12/2018 13:30:00,32.99,0.0,1,24.29
 29/12/2018 13:45:00,32.99,0.0,1,24.29
 29/12/2018 14:00:00,32.99,0.0,1,24.29
 29/12/2018 14:15:00,32.99,0.0,1,24.29
 29/12/2018 14:30:00,32.99,0.0,1,24.29
 29/12/2018 14:45:00,32.99,0.0,1,24.29
 29/12/2018 15:00:00,32.99,0.0,1,24.29
 29/12/2018 15:15:00,32.99,0.0,1,24.29
 29/12/2018 15:30:00,32.99,0.0,1,24.29
 29/12/2018 15:45:00,32.99,0.0,1,24.29
 29/12/2018 16:00:00,32.99,0.0,1,24.29
 29/12/2018 16:15:00,32.99,0.0,1,24.29
 29/12/2018 16:30:00,32.99,0.0,1,24.29
 29/12/2018 16:45:00,32.99,0.0,1,24.29
 29/12/2018 17:00:00,32.99,0.0,1,24.29
 29/12/2018 17:15:00,32.99,0.0,1,24.29
 29/12/2018 17:30:00,32.99,0.0,1,24.29
 29/12/2018 17:45:00,32.99,0.0,1,24.29
 29/12/2018 18:00:00,32.99,0.0,1,24.29
 29/12/2018 18:15:00,32.99,0.0,1,24.29
 29/12/2018 18:30:00,32.99,0.0,1,24.29
 29/12/2018 18:45:00,32.99,0.0,1,24.29
 29/12/2018 19:00:00,32.99,0.0,1,24.29
 29/12/2018 19:15:00,32.99,0.0,1,24.29
 29/12/2018 19:30:00,32.99,0.0,1,24.29
 29/12/2018 19:45:00,32.99,0.0,1,24.29
 29/12/2018 20:00:00,32.99,0.0,1,24.29
 29/12/2018 20:15:00,32.99,0.0,1,24.29
 29/12/2018 20:30:00,32.99,0.0,1,24.29
 29/12/2018 20:45:00,32.99,0.0,1,24.29
 29/12/2018 21:00:00,32.99,0.0,1,24.29
 29/12/2018 21:15:00,32.99,0.0,1,24.29
 29/12/2018 21:30:00,32.99,0.0,1,24.29
 29/12/2018 21:45:00,32.99,0.0,1,24.29
 29/12/2018 22:00:00,32.99,0.0,1,24.29
 29/12/2018 22:15:00,32.99,0.0,1,24.29
 29/12/2018 22:30:00,32.99,0.0,1,24.29
 29/12/2018 22:45:00,32.99,0.0,1,24.29
 29/12/2018 23:00:00,32.99,0.0,1,24.29
 29/12/2018 23:15:00,32.99,0.0,1,24.29
 29/12/2018 23:30:00,32.99,0.0,1,24.29
 29/12/2018 23:45:00,32.99,0.0,1,24.29
 30/12/2018 00:00:00,32.99,0.0,1,24.29
 30/12/2018 00:15:00,32.99,0.0,1,24.29
 30/12/2018 00:30:00,32.99,0.0,1,24.29
 30/12/2018 00:45:00,32.99,0.0,1,24.29
 30/12/2018 01:00:00,32.99,0.0,1,24.29
 30/12/2018 01:15:00,32.99,0.0,1,24.29
 30/12/2018 01:30:00,32.99,0.0,1,24.29
 30/12/2018 01:45:00,32.99,0.0,1,24.29
 30/12/2018 02:00:00,32.99,0.0,1,24.29
 30/12/2018 02:15:00,32.99,0.0,1,24.29
 30/12/2018 02:30:00,32.99,0.0,1,24.29
 30/12/2018 02:45:00,32.99,0.0,1,24.29
 30/12/2018 03:00:00,32.99,0.0,1,24.29
 30/12/2018 03:15:00,32.99,0.0,1,24.29
 30/12/2018 03:30:00,32.99,0.0,1,24.29
 30/12/2018 03:45:00,32.99,0.0,1,24.29
 30/12/2018 04:00:00,32.99,0.0,1,24.29
 30/12/2018 04:15:00,32.99,0.0,1,24.29
 30/12/2018 04:30:00,32.99,0.0,1,24.29
 30/12/2018 04:45:00,32.99,0.0,1,24.29
 30/12/2018 05:00:00,32.99,0.0,1,24.29
 30/12/2018 05:15:00,32.99,0.0,1,24.29
 30/12/2018 05:30:00,32.99,0.0,1,24.29
 30/12/2018 05:45:00,32.99,0.0,1,24.29
 30/12/2018 06:00:00,32.99,0.0,1,24.29
 30/12/2018 06:15:00,32.99,0.0,1,24.29
 30/12/2018 06:30:00,32.99,0.0,1,24.29
 30/12/2018 06:45:00,32.99,0.0,1,24.29
 30/12/2018 07:00:00,32.99,0.0,1,24.29
 30/12/2018 07:15:00,32.99,0.0,1,24.29
 30/12/2018 07:30:00,32.99,0.0,1,24.29
 30/12/2018 07:45:00,32.99,0.0,1,24.29
 30/12/2018 08:00:00,32.99,0.0,1,24.29
 30/12/2018 08:15:00,32.99,0.0,1,24.29
 30/12/2018 08:30:00,32.99,0.0,1,24.29
 30/12/2018 08:45:00,32.99,0.0,1,24.29
 30/12/2018 09:00:00,32.99,0.0,1,24.29
 30/12/2018 09:15:00,32.99,0.0,1,24.29
 30/12/2018 09:30:00,32.99,0.0,1,24.29
 30/12/2018 09:45:00,32.99,0.0,1,24.29
 30/12/2018 10:00:00,32.99,0.0,1,24.29
 30/12/2018 10:15:00,32.99,0.0,1,24.29
 30/12/2018 10:30:00,32.99,0.0,1,24.29
 30/12/2018 10:45:00,32.99,0.0,1,24.29
 30/12/2018 11:00:00,32.99,0.0,1,24.29
 30/12/2018 11:15:00,32.99,0.0,1,24.29
 30/12/2018 11:30:00,32.99,0.0,1,24.29
 30/12/2018 11:45:00,32.99,0.0,1,24.29
 30/12/2018 12:00:00,32.99,0.0,1,24.29
 30/12/2018 12:15:00,32.99,0.0,1,24.29
 30/12/2018 12:30:00,32.99,0.0,1,24.29
 30/12/2018 12:45:00,32.99,0.0,1,24.29
 30/12/2018 13:00:00,32.99,0.0,1,24.29
 30/12/2018 13:15:00,32.99,0.0,1,24.29
 30/12/2018 13:30:00,32.99,0.0,1,24.29
 30/12/2018 13:45:00,32.99,0.0,1,24.29
 30/12/2018 14:00:00,32.99,0.0,1,24.29
 30/12/2018 14:15:00,32.99,0.0,1,24.29
 30/12/2018 14:30:00,32.99,0.0,1,24.29
 30/12/2018 14:45:00,32.99,0.0,1,24.29
 30/12/2018 15:00:00,32.99,0.0,1,24.29
 30/12/2018 15:15:00,32.99,0.0,1,24.29
 30/12/2018 15:30:00,32.99,0.0,1,24.29
 30/12/2018 15:45:00,32.99,0.0,1,24.29
 30/12/2018 16:00:00,32.99,0.0,1,24.29
 30/12/2018 16:15:00,32.99,0.0,1,24.29
 30/12/2018 16:30:00,32.99,0.0,1,24.29
 30/12/2018 16:45:00,32.99,0.0,1,24.29
 30/12/2018 17:00:00,32.99,0.0,1,24.29
 30/12/2018 17:15:00,32.99,0.0,1,24.29
 30/12/2018 17:30:00,32.99,0.0,1,24.29
 30/12/2018 17:45:00,32.99,0.0,1,24.29
 30/12/2018 18:00:00,32.99,0.0,1,24.29
 30/12/2018 18:15:00,32.99,0.0,1,24.29
 30/12/2018 18:30:00,32.99,0.0,1,24.29
 30/12/2018 18:45:00,32.99,0.0,1,24.29
 30/12/2018 19:00:00,32.99,0.0,1,24.29
 30/12/2018 19:15:00,32.99,0.0,1,24.29
 30/12/2018 19:30:00,32.99,0.0,1,24.29
 30/12/2018 19:45:00,32.99,0.0,1,24.29
 30/12/2018 20:00:00,32.99,0.0,1,24.29
 30/12/2018 20:15:00,32.99,0.0,1,24.29
 30/12/2018 20:30:00,32.99,0.0,1,24.29
 30/12/2018 20:45:00,32.99,0.0,1,24.29
 30/12/2018 21:00:00,32.99,0.0,1,24.29
 30/12/2018 21:15:00,32.99,0.0,1,24.29
 30/12/2018 21:30:00,32.99,0.0,1,24.29
 30/12/2018 21:45:00,32.99,0.0,1,24.29
 30/12/2018 22:00:00,32.99,0.0,1,24.29
 30/12/2018 22:15:00,32.99,0.0,1,24.29
 30/12/2018 22:30:00,32.99,0.0,1,24.29
 30/12/2018 22:45:00,32.99,0.0,1,24.29
 30/12/2018 23:00:00,32.99,0.0,1,24.29
 30/12/2018 23:15:00,32.99,0.0,1,24.29
 30/12/2018 23:30:00,32.99,0.0,1,24.29
 30/12/2018 23:45:00,32.99,0.0,1,24.29
 31/12/2018 00:00:00,32.99,0.0,1,24.29
 31/12/2018 00:00:00,32.99,0.0,1,24.29
 31/12/2018 00:15:00,32.99,0.0,1,24.29
 31/12/2018 00:30:00,32.99,0.0,1,24.29
 31/12/2018 00:45:00,32.99,0.0,1,24.29
 31/12/2018 01:00:00,32.99,0.0,1,24.29
 31/12/2018 01:15:00,32.99,0.0,1,24.29
 31/12/2018 01:30:00,32.99,0.0,1,24.29
 31/12/2018 01:45:00,32.99,0.0,1,24.29
 31/12/2018 02:00:00,32.99,0.0,1,24.29
 31/12/2018 02:15:00,32.99,0.0,1,24.29
 31/12/2018 02:30:00,32.99,0.0,1,24.29
 31/12/2018 02:45:00,32.99,0.0,1,24.29
 31/12/2018 03:00:00,32.99,0.0,1,24.29
 31/12/2018 03:15:00,32.99,0.0,1,24.29
 31/12/2018 03:30:00,32.99,0.0,1,24.29
 31/12/2018 03:45:00,32.99,0.0,1,24.29
 31/12/2018 04:00:00,32.99,0.0,1,24.29
 31/12/2018 04:15:00,32.99,0.0,1,24.29
 31/12/2018 04:30:00,32.99,0.0,1,24.29
 31/12/2018 04:45:00,32.99,0.0,1,24.29
 31/12/2018 05:00:00,32.99,0.0,1,24.29
 31/12/2018 05:15:00,32.99,0.0,1,24.29
 31/12/2018 05:30:00,32.99,0.0,1,24.29
 31/12/2018 05:45:00,32.99,0.0,1,24.29
 31/12/2018 06:00:00,32.99,0.0,1,24.29
 31/12/2018 06:15:00,32.99,0.0,1,24.29
 31/12/2018 06:30:00,32.99,0.0,1,24.29
 31/12/2018 06:45:00,32.99,0.0,1,24.29
 31/12/2018 07:00:00,32.99,0.0,1,24.29
 31/12/2018 07:15:00,32.99,0.0,1,24.29
 31/12/2018 07:30:00,32.99,0.0,1,24.29
 31/12/2018 07:45:00,32.99,0.0,1,24.29
 31/12/2018 08:00:00,32.99,0.0,1,24.29
 31/12/2018 08:15:00,32.99,0.0,1,24.29
 31/12/2018 08:30:00,32.99,0.0,1,24.29
 31/12/2018 08:45:00,32.99,0.0,1,24.29
 31/12/2018 09:00:00,32.99,0.0,1,24.29
 31/12/2018 09:15:00,32.99,0.0,1,24.29
 31/12/2018 09:30:00,32.99,0.0,1,24.29
 31/12/2018 09:45:00,32.99,0.0,1,24.29
 31/12/2018 10:00:00,32.99,0.0,1,24.29
 31/12/2018 10:15:00,32.99,0.0,1,24.29
 31/12/2018 10:30:00,32.99,0.0,1,24.29
 31/12/2018 10:45:00,32.99,0.0,1,24.29
 31/12/2018 11:00:00,32.99,0.0,1,24.29
 31/12/2018 11:15:00,32.99,0.0,1,24.29
 31/12/2018 11:30:00,32.99,0.0,1,24.29
 31/12/2018 11:45:00,32.99,0.0,1,24.29
 31/12/2018 12:00:00,32.99,0.0,1,24.29
 31/12/2018 12:15:00,32.99,0.0,1,24.29
 31/12/2018 12:30:00,32.99,0.0,1,24.29
 31/12/2018 12:45:00,32.99,0.0,1,24.29
 31/12/2018 13:00:00,32.99,0.0,1,24.29
 31/12/2018 13:15:00,32.99,0.0,1,24.29
 31/12/2018 13:30:00,32.99,0.0,1,24.29
 31/12/2018 13:45:00,32.99,0.0,1,24.29
 31/12/2018 14:00:00,32.99,0.0,1,24.29
 31/12/2018 14:15:00,32.99,0.0,1,24.29
 31/12/2018 14:30:00,32.99,0.0,1,24.29
 31/12/2018 14:45:00,32.99,0.0,1,24.29
 31/12/2018 15:00:00,32.99,0.0,1,24.29
 31/12/2018 15:15:00,32.99,0.0,1,24.29
 31/12/2018 15:30:00,32.99,0.0,1,24.29
 31/12/2018 15:45:00,32.99,0.0,1,24.29
 31/12/2018 16:00:00,32.99,0.0,1,24.29
 31/12/2018 16:15:00,32.99,0.0,1,24.29
 31/12/2018 16:30:00,32.99,0.0,1,24.29
 31/12/2018 16:45:00,32.99,0.0,1,24.29
 31/12/2018 17:00:00,32.99,0.0,1,24.29
 31/12/2018 17:15:00,32.99,0.0,1,24.29
 31/12/2018 17:30:00,32.99,0.0,1,24.29
 31/12/2018 17:45:00,32.99,0.0,1,24.29
 31/12/2018 18:00:00,32.99,0.0,1,24.29
 31/12/2018 18:15:00,32.99,0.0,1,24.29
 31/12/2018 18:30:00,32.99,0.0,1,24.29
 31/12/2018 18:45:00,32.99,0.0,1,24.29
 31/12/2018 19:00:00,32.99,0.0,1,24.29
 31/12/2018 19:15:00,32.99,0.0,1,24.29
 31/12/2018 19:30:00,32.99,0.0,1,24.29
 31/12/2018 19:45:00,32.99,0.0,1,24.29
 31/12/2018 20:00:00,32.99,0.0,1,24.29
 31/12/2018 20:15:00,32.99,0.0,1,24.29
 31/12/2018 20:30:00,32.99,0.0,1,24.29
 31/12/2018 20:45:00,32.99,0.0,1,24.29
 31/12/2018 21:00:00,32.99,0.0,1,24.29
 31/12/2018 21:15:00,32.99,0.0,1,24.29
 31/12/2018 21:30:00,32.99,0.0,1,24.29
 31/12/2018 21:45:00,32.99,0.0,1,24.29
 31/12/2018 22:00:00,32.99,0.0,1,24.29
 31/12/2018 22:15:00,32.99,0.0,1,24.29
 31/12/2018 22:30:00,32.99,0.0,1,24.29
 31/12/2018 22:45:00,32.99,0.0,1,24.29
 31/12/2018 23:00:00,32.99,0.0,1,24.29
 31/12/2018 23:15:00,32.99,0.0,1,24.29
 31/12/2018 23:30:00,32.99,0.0,1,24.29
 31/12/2018 23:45:00,32.99,0.0,1,24.29
 01/01/2019 00:00:00,32.99,0.0,1,24.29
 01/01/2019 00:15:00,32.99,0.0,1,24.29
 01/01/2019 00:30:00,32.99,0.0,1,24.29
 01/01/2019 00:45:00,32.99,0.0,1,24.29
 01/01/2019 01:00:00,32.99,0.0,1,24.29
 01/01/2019 01:15:00,32.99,0.0,1,24.29
 01/01/2019 01:30:00,32.99,0.0,1,24.29
 01/01/2019 01:45:00,32.99,0.0,1,24.29
 01/01/2019 02:00:00,32.99,0.0,1,24.29
 01/01/2019 02:15:00,32.99,0.0,1,24.29
 01/01/2019 02:30:00,32.99,0.0,1,24.29
 01/01/2019 02:45:00,32.99,0.0,1,24.29
 01/01/2019 03:00:00,32.99,0.0,1,24.29
 01/01/2019 03:15:00,32.99,0.0,1,24.29
 01/01/2019 03:30:00,32.99,0.0,1,24.29
 01/01/2019 03:45:00,32.99,0.0,1,24.29
 01/01/2019 04:00:00,32.99,0.0,1,24.29
 01/01/2019 04:15:00,32.99,0.0,1,24.29
 01/01/2019 04:30:00,32.99,0.0,1,24.29
 01/01/2019 04:45:00,32.99,0.0,1,24.29
 01/01/2019 05:00:00,32.99,0.0,1,24.29
 01/01/2019 05:15:00,32.99,0.0,1,24.29
 01/01/2019 05:30:00,32.99,0.0,1,24.29
 01/01/2019 05:45:00,32.99,0.0,1,24.29
 01/01/2019 06:00:00,32.99,0.0,1,24.29
 01/01/2019 06:15:00,32.99,0.0,1,24.29
 01/01/2019 06:30:00,32.99,0.0,1,24.29
 01/01/2019 06:45:00,32.99,0.0,1,24.29
 01/01/2019 07:00:00,32.99,0.0,1,24.29
 01/01/2019 07:15:00,32.99,0.0,1,24.29
 01/01/2019 07:30:00,32.99,0.0,1,24.29
 01/01/2019 07:45:00,32.99,0.0,1,24.29
 01/01/2019 08:00:00,32.99,0.0,1,24.29
 01/01/2019 08:15:00,32.99,0.0,1,24.29
 01/01/2019 08:30:00,32.99,0.0,1,24.29
 01/01/2019 08:45:00,32.99,0.0,1,24.29
 01/01/2019 09:00:00,32.99,0.0,1,24.29
 01/01/2019 09:15:00,32.99,0.0,1,24.29
 01/01/2019 09:30:00,32.99,0.0,1,24.29
 01/01/2019 09:45:00,32.99,0.0,1,24.29
 01/01/2019 10:00:00,32.99,0.0,1,24.29
 01/01/2019 10:15:00,32.99,0.0,1,24.29
 01/01/2019 10:30:00,32.99,0.0,1,24.29
 01/01/2019 10:45:00,32.99,0.0,1,24.29
 01/01/2019 11:00:00,32.99,0.0,1,24.29
 01/01/2019 11:15:00,32.99,0.0,1,24.29
 01/01/2019 11:30:00,32.99,0.0,1,24.29
 01/01/2019 11:45:00,32.99,0.0,1,24.29
 01/01/2019 12:00:00,32.99,0.0,1,24.29
 01/01/2019 12:15:00,32.99,0.0,1,24.29
 01/01/2019 12:30:00,32.99,0.0,1,24.29
 01/01/2019 12:45:00,32.99,0.0,1,24.29
 01/01/2019 13:00:00,32.99,0.0,1,24.29
 01/01/2019 13:15:00,32.99,0.0,1,24.29
 01/01/2019 13:30:00,32.99,0.0,1,24.29
 01/01/2019 13:45:00,32.99,0.0,1,24.29
 01/01/2019 14:00:00,32.99,0.0,1,24.29
 01/01/2019 14:15:00,32.99,0.0,1,24.29
 01/01/2019 14:30:00,32.99,0.0,1,24.29
 01/01/2019 14:45:00,32.99,0.0,1,24.29
 01/01/2019 15:00:00,32.99,0.0,1,24.29
 01/01/2019 15:15:00,32.99,0.0,1,24.29
 01/01/2019 15:30:00,32.99,0.0,1,24.29
 01/01/2019 15:45:00,32.99,0.0,1,24.29
 01/01/2019 16:00:00,32.99,0.0,1,24.29
 01/01/2019 16:15:00,32.99,0.0,1,24.29
 01/01/2019 16:30:00,32.99,0.0,1,24.29
 01/01/2019 16:45:00,32.99,0.0,1,24.29
 01/01/2019 17:00:00,32.99,0.0,1,24.29
 01/01/2019 17:15:00,32.99,0.0,1,24.29
 01/01/2019 17:30:00,32.99,0.0,1,24.29
 01/01/2019 17:45:00,32.99,0.0,1,24.29
 01/01/2019 18:00:00,32.99,0.0,1,24.29
 01/01/2019 18:15:00,32.99,0.0,1,24.29
 01/01/2019 18:30:00,32.99,0.0,1,24.29
 01/01/2019 18:45:00,32.99,0.0,1,24.29
 01/01/2019 19:00:00,32.99,0.0,1,24.29
 01/01/2019 19:15:00,32.99,0.0,1,24.29
 01/01/2019 19:30:00,32.99,0.0,1,24.29
 01/01/2019 19:45:00,32.99,0.0,1,24.29
 01/01/2019 20:00:00,32.99,0.0,1,24.29
 01/01/2019 20:15:00,32.99,0.0,1,24.29
 01/01/2019 20:30:00,32.99,0.0,1,24.29
 01/01/2019 20:45:00,32.99,0.0,1,24.29
 01/01/2019 21:00:00,32.99,0.0,1,24.29
 01/01/2019 21:15:00,32.99,0.0,1,24.29
 01/01/2019 21:30:00,32.99,0.0,1,24.29
 01/01/2019 21:45:00,32.99,0.0,1,24.29
 01/01/2019 22:00:00,32.99,0.0,1,24.29
 01/01/2019 22:15:00,32.99,0.0,1,24.29
 01/01/2019 22:30:00,32.99,0.0,1,24.29
 01/01/2019 22:45:00,32.99,0.0,1,24.29
 01/01/2019 23:00:00,32.99,0.0,1,24.29
 01/01/2019 23:15:00,32.99,0.0,1,24.29
 01/01/2019 23:30:00,32.99,0.0,1,24.29
 01/01/2019 23:45:00,32.99,0.0,1,24.29
 02/01/2019 00:00:00,32.99,0.0,1,24.29
 02/01/2019 00:15:00,32.99,0.0,1,24.29
 02/01/2019 00:30:00,32.99,0.0,1,24.29
 02/01/2019 00:45:00,32.99,0.0,1,24.29
 02/01/2019 01:00:00,32.99,0.0,1,24.29
 02/01/2019 01:15:00,32.99,0.0,1,24.29
 02/01/2019 01:30:00,32.99,0.0,1,24.29
 02/01/2019 01:45:00,32.99,0.0,1,24.29
 02/01/2019 02:00:00,32.99,0.0,1,24.29
 02/01/2019 02:15:00,32.99,0.0,1,24.29
 02/01/2019 02:30:00,32.99,0.0,1,24.29
 02/01/2019 02:45:00,32.99,0.0,1,24.29
 02/01/2019 03:00:00,32.99,0.0,1,24.29
 02/01/2019 03:15:00,32.99,0.0,1,24.29
 02/01/2019 03:30:00,32.99,0.0,1,24.29
 02/01/2019 03:45:00,32.99,0.0,1,24.29
 02/01/2019 04:00:00,32.99,0.0,1,24.29
 02/01/2019 04:15:00,32.99,0.0,1,24.29
 02/01/2019 04:30:00,32.99,0.0,1,24.29
 02/01/2019 04:45:00,32.99,0.0,1,24.29
 02/01/2019 05:00:00,32.99,0.0,1,24.29
 02/01/2019 05:15:00,32.99,0.0,1,24.29
 02/01/2019 05:30:00,32.99,0.0,1,24.29
 02/01/2019 05:45:00,32.99,0.0,1,24.29
 02/01/2019 06:00:00,32.99,0.0,1,24.29
 02/01/2019 06:15:00,32.99,0.0,1,24.29
 02/01/2019 06:30:00,32.99,0.0,1,24.29
 02/01/2019 06:45:00,32.99,0.0,1,24.29
 02/01/2019 07:00:00,32.99,0.0,1,24.29
 02/01/2019 07:15:00,32.99,0.0,1,24.29
 02/01/2019 07:30:00,32.99,0.0,1,24.29
 02/01/2019 07:45:00,32.99,0.0,1,24.29
 02/01/2019 08:00:00,32.99,0.0,1,24.29
 02/01/2019 08:15:00,32.99,0.0,1,24.29
 02/01/2019 08:30:00,32.99,0.0,1,24.29
 02/01/2019 08:45:00,32.99,0.0,1,24.29
 02/01/2019 09:00:00,32.99,0.0,1,24.29
 02/01/2019 09:15:00,32.99,0.0,1,24.29
 02/01/2019 09:30:00,32.99,0.0,1,24.29
 02/01/2019 09:45:00,32.99,0.0,1,24.29
 02/01/2019 10:00:00,32.99,0.0,1,24.29
 02/01/2019 10:15:00,32.99,0.0,1,24.29
 02/01/2019 10:30:00,32.99,0.0,1,24.29
 02/01/2019 10:45:00,32.99,0.0,1,24.29
 02/01/2019 11:00:00,32.99,0.0,1,24.29
 02/01/2019 11:15:00,32.99,0.0,1,24.29
 02/01/2019 11:30:00,32.99,0.0,1,24.29
 02/01/2019 11:45:00,32.99,0.0,1,24.29
 02/01/2019 12:00:00,32.99,0.0,1,24.29
 02/01/2019 12:15:00,32.99,0.0,1,24.29
 02/01/2019 12:30:00,32.99,0.0,1,24.29
 02/01/2019 12:45:00,32.99,0.0,1,24.29
 02/01/2019 13:00:00,32.99,0.0,1,24.29
 02/01/2019 13:15:00,32.99,0.0,1,24.29
 02/01/2019 13:30:00,32.99,0.0,1,24.29
 02/01/2019 13:45:00,32.99,0.0,1,24.29
 02/01/2019 14:00:00,32.99,0.0,1,24.29
 02/01/2019 14:15:00,32.99,0.0,1,24.29
 02/01/2019 14:30:00,32.99,0.0,1,24.29
 02/01/2019 14:45:00,32.99,0.0,1,24.29
 02/01/2019 15:00:00,32.99,0.0,1,24.29
 02/01/2019 15:15:00,32.99,0.0,1,24.29
 02/01/2019 15:30:00,32.99,0.0,1,24.29
 02/01/2019 15:45:00,32.99,0.0,1,24.29
 02/01/2019 16:00:00,32.99,0.0,1,24.29
 02/01/2019 16:15:00,32.99,0.0,1,24.29
 02/01/2019 16:30:00,32.99,0.0,1,24.29
 02/01/2019 16:45:00,32.99,0.0,1,24.29
 02/01/2019 17:00:00,32.99,0.0,1,24.29
 02/01/2019 17:15:00,32.99,0.0,1,24.29
 02/01/2019 17:30:00,32.99,0.0,1,24.29
 02/01/2019 17:45:00,32.99,0.0,1,24.29
 02/01/2019 18:00:00,32.99,0.0,1,24.29
 02/01/2019 18:15:00,32.99,0.0,1,24.29
 02/01/2019 18:30:00,32.99,0.0,1,24.29
 02/01/2019 18:45:00,32.99,0.0,1,24.29
 02/01/2019 19:00:00,32.99,0.0,1,24.29
 02/01/2019 19:15:00,32.99,0.0,1,24.29
 02/01/2019 19:30:00,32.99,0.0,1,24.29
 02/01/2019 19:45:00,32.99,0.0,1,24.29
 02/01/2019 20:00:00,32.99,0.0,1,24.29
 02/01/2019 20:15:00,32.99,0.0,1,24.29
 02/01/2019 20:30:00,32.99,0.0,1,24.29
 02/01/2019 20:45:00,32.99,0.0,1,24.29
 02/01/2019 21:00:00,32.99,0.0,1,24.29
 02/01/2019 21:15:00,32.99,0.0,1,24.29
 02/01/2019 21:30:00,32.99,0.0,1,24.29
 02/01/2019 21:45:00,32.99,0.0,1,24.29
 02/01/2019 22:00:00,32.99,0.0,1,24.29
 02/01/2019 22:15:00,32.99,0.0,1,24.29
 02/01/2019 22:30:00,32.99,0.0,1,24.29
 02/01/2019 22:45:00,32.99,0.0,1,24.29
 02/01/2019 23:00:00,32.99,0.0,1,24.29
 02/01/2019 23:15:00,32.99,0.0,1,24.29
 02/01/2019 23:30:00,32.99,0.0,1,24.29
 02/01/2019 23:45:00,32.99,0.0,1,24.29
 03/01/2019 00:00:00,32.99,0.0,1,24.29
 03/01/2019 00:15:00,32.99,0.0,1,24.29
 03/01/2019 00:30:00,32.99,0.0,1,24.29
 03/01/2019 00:45:00,32.99,0.0,1,24.29
 03/01/2019 01:00:00,32.99,0.0,1,24.29
 03/01/2019 01:15:00,32.99,0.0,1,24.29
 03/01/2019 01:30:00,32.99,0.0,1,24.29
 03/01/2019 01:45:00,32.99,0.0,1,24.29
 03/01/2019 02:00:00,32.99,0.0,1,24.29
 03/01/2019 02:15:00,32.99,0.0,1,24.29
 03/01/2019 02:30:00,32.99,0.0,1,24.29
 03/01/2019 02:45:00,32.99,0.0,1,24.29
 03/01/2019 03:00:00,32.99,0.0,1,24.29
 03/01/2019 03:15:00,32.99,0.0,1,24.29
 03/01/2019 03:30:00,32.99,0.0,1,24.29
 03/01/2019 03:45:00,32.99,0.0,1,24.29
 03/01/2019 04:00:00,32.99,0.0,1,24.29
 03/01/2019 04:15:00,32.99,0.0,1,24.29
 03/01/2019 04:30:00,32.99,0.0,1,24.29
 03/01/2019 04:45:00,32.99,0.0,1,24.29
 03/01/2019 05:00:00,32.99,0.0,1,24.29
 03/01/2019 05:15:00,32.99,0.0,1,24.29
 03/01/2019 05:30:00,32.99,0.0,1,24.29
 03/01/2019 05:45:00,32.99,0.0,1,24.29
 03/01/2019 06:00:00,32.99,0.0,1,24.29
 03/01/2019 06:15:00,32.99,0.0,1,24.29
 03/01/2019 06:30:00,32.99,0.0,1,24.29
 03/01/2019 06:45:00,32.99,0.0,1,24.29
 03/01/2019 07:00:00,32.99,0.0,1,24.29
 03/01/2019 07:15:00,32.99,0.0,1,24.29
 03/01/2019 07:30:00,32.99,0.0,1,24.29
 03/01/2019 07:45:00,32.99,0.0,1,24.29
 03/01/2019 08:00:00,32.99,0.0,1,24.29
 03/01/2019 08:15:00,32.99,0.0,1,24.29
 03/01/2019 08:30:00,32.99,0.0,1,24.29
 03/01/2019 08:45:00,32.99,0.0,1,24.29
 03/01/2019 09:00:00,32.99,0.0,1,24.29
 03/01/2019 09:15:00,32.99,0.0,1,24.29
 03/01/2019 09:30:00,32.99,0.0,1,24.29
 03/01/2019 09:45:00,32.99,0.0,1,24.29
 03/01/2019 10:00:00,32.99,0.0,1,24.29
 03/01/2019 10:15:00,32.99,0.0,1,24.29
 03/01/2019 10:30:00,32.99,0.0,1,24.29
