DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/01/2019 10:45:00,32.99,0.0,1,24.29
 03/01/2019 11:00:00,32.99,0.0,1,24.29
 03/01/2019 11:15:00,32.99,0.0,1,24.29
 03/01/2019 11:30:00,32.99,0.0,1,24.29
 03/01/2019 11:45:00,32.99,0.0,1,24.29
 03/01/2019 12:00:00,32.99,0.0,1,24.29
 03/01/2019 12:15:00,32.99,0.0,1,24.29
 03/01/2019 12:30:00,32.99,0.0,1,21.66
 03/01/2019 12:45:00,32.99,0.0,1,19.6
 03/01/2019 13:00:00,32.99,0.0,1,19.6
 03/01/2019 13:15:00,32.99,0.0,1,20.49
 03/01/2019 13:30:00,32.99,0.0,1,22.41
 03/01/2019 13:45:00,33.1,0.0,1,27.49
 03/01/2019 14:00:00,33.2,0.0,1,27.63
 03/01/2019 14:15:00,33.2,0.0,1,27.63
 03/01/2019 14:30:00,33.2,0.0,1,27.63
 03/01/2019 14:45:00,33.2,0.0,1,29.7
 03/01/2019 15:00:00,33.2,0.0,1,30.31
 03/01/2019 15:15:00,33.2,0.0,1,30.31
 03/01/2019 15:30:00,33.2,0.0,1,30.31
 03/01/2019 15:45:00,33.2,0.0,1,31.18
 03/01/2019 16:00:00,33.2,0.0,1,32.99
 03/01/2019 16:15:00,33.2,0.0,1,32.99
 03/01/2019 16:30:00,33.13,0.0,1,32.57
 03/01/2019 16:45:00,33.06,0.0,1,30.48
 03/01/2019 17:00:00,33.06,0.0,1,30.48
 03/01/2019 17:15:00,33.06,0.0,1,30.48
 03/01/2019 17:30:00,32.94,0.0,1,30.48
 03/01/2019 17:45:00,32.94,0.0,1,30.48
 03/01/2019 18:00:00,32.94,0.0,1,30.48
 03/01/2019 18:15:00,33.09,0.0,1,30.48
 03/01/2019 18:30:00,33.13,0.0,1,30.48
 03/01/2019 18:45:00,33.13,0.0,1,30.48
 03/01/2019 19:00:00,33.13,0.0,1,30.48
 03/01/2019 19:15:00,33.13,0.0,1,30.48
 03/01/2019 19:30:00,33.2,0.0,1,30.48
 03/01/2019 19:45:00,33.32,0.0,1,30.48
 03/01/2019 20:00:00,33.32,0.0,1,30.48
 03/01/2019 20:15:00,33.32,0.0,1,32.87
 03/01/2019 20:30:00,33.32,0.0,1,33.16
 03/01/2019 20:45:00,33.32,0.0,1,33.16
 03/01/2019 21:00:00,33.32,0.0,1,33.16
 03/01/2019 21:15:00,33.32,0.0,1,33.16
 03/01/2019 21:30:00,33.32,0.0,1,32.25
 03/01/2019 21:45:00,33.32,0.0,1,30.65
 03/01/2019 22:00:00,33.32,0.0,1,30.65
 03/01/2019 22:15:00,33.29,0.0,1,30.41
 03/01/2019 22:30:00,33.2,0.0,1,28.14
 03/01/2019 22:45:00,33.3,0.0,1,28.14
 03/01/2019 23:00:00,33.3,0.0,1,28.14
 03/01/2019 23:15:00,33.3,0.0,1,28.14
 03/01/2019 23:30:00,33.41,0.0,1,25.74
 03/01/2019 23:45:00,33.28,0.0,1,25.46
 04/01/2019 00:00:00,33.28,0.0,1,25.46
 04/01/2019 00:15:00,33.09,0.0,1,27.88
 04/01/2019 00:30:00,33.08,0.0,1,28.14
 04/01/2019 00:45:00,33.08,0.0,1,28.14
 04/01/2019 01:00:00,33.02,0.0,1,28.14
 04/01/2019 01:15:00,32.99,0.0,1,28.14
 04/01/2019 01:30:00,32.99,0.0,1,28.14
 04/01/2019 01:45:00,33.13,0.0,1,28.14
 04/01/2019 02:00:00,33.13,0.0,1,28.14
 04/01/2019 02:15:00,33.13,0.0,1,28.14
 04/01/2019 02:30:00,33.13,0.0,1,28.14
 04/01/2019 02:45:00,33.13,0.0,1,28.14
 04/01/2019 03:00:00,33.15,0.0,1,28.14
 04/01/2019 03:15:00,33.28,0.0,1,28.14
 04/01/2019 03:30:00,33.28,0.0,1,28.14
 04/01/2019 03:45:00,33.28,0.0,1,28.14
 04/01/2019 04:00:00,33.02,0.0,1,28.14
 04/01/2019 04:15:00,32.94,0.0,1,28.14
 04/01/2019 04:30:00,32.94,0.0,1,28.14
 04/01/2019 04:45:00,32.94,0.0,1,26.5
 04/01/2019 05:00:00,32.94,0.0,1,25.46
 04/01/2019 05:15:00,32.94,0.0,1,25.46
 04/01/2019 05:30:00,32.94,0.0,1,25.46
 04/01/2019 05:45:00,32.9,0.0,1,25.46
 04/01/2019 06:00:00,32.79,0.0,1,25.46
 04/01/2019 06:15:00,32.92,0.0,1,27.42
 04/01/2019 06:30:00,32.99,0.0,1,28.14
 04/01/2019 06:45:00,32.99,0.0,1,28.14
 04/01/2019 07:00:00,32.99,0.0,1,28.14
 04/01/2019 07:15:00,33.27,0.0,1,28.14
 04/01/2019 07:30:00,33.33,0.0,1,30.54
 04/01/2019 07:45:00,33.28,0.0,1,30.65
 04/01/2019 08:00:00,33.28,0.0,1,30.65
 04/01/2019 08:15:00,33.21,0.0,1,30.73
 04/01/2019 08:30:00,33.11,0.0,1,33.33
 04/01/2019 08:45:00,33.11,0.0,1,33.33
 04/01/2019 09:00:00,33.11,0.0,1,33.33
 04/01/2019 09:15:00,33.03,0.0,1,33.33
 04/01/2019 09:30:00,32.96,0.0,1,33.33
 04/01/2019 09:45:00,32.96,0.0,1,33.33
 04/01/2019 10:00:00,32.96,0.0,1,33.33
 04/01/2019 10:15:00,32.98,0.0,1,33.33
 04/01/2019 10:30:00,33.08,0.0,1,33.33
 04/01/2019 10:45:00,33.08,0.0,1,33.33
 04/01/2019 11:00:00,33.08,0.0,1,33.33
 04/01/2019 11:15:00,33.08,0.0,1,33.33
 04/01/2019 11:30:00,33.14,0.0,1,33.33
 04/01/2019 11:45:00,33.23,0.0,1,33.33
 04/01/2019 12:00:00,33.23,0.0,1,32.38
 04/01/2019 12:15:00,33.23,0.0,1,30.82
 04/01/2019 12:30:00,33.29,0.0,1,30.82
 04/01/2019 12:45:00,33.4,0.0,1,30.82
 04/01/2019 13:00:00,33.4,0.0,1,30.82
 04/01/2019 13:15:00,33.4,0.0,1,30.82
 04/01/2019 13:30:00,33.4,0.0,1,28.98
 04/01/2019 13:45:00,33.4,0.0,1,28.14
 04/01/2019 14:00:00,33.4,0.0,1,28.14
 04/01/2019 14:15:00,33.4,0.0,1,28.14
 04/01/2019 14:30:00,33.4,0.0,1,28.14
 04/01/2019 14:45:00,33.4,0.0,1,28.67
 04/01/2019 15:00:00,33.4,0.0,1,30.82
 04/01/2019 15:15:00,33.4,0.0,1,30.82
 04/01/2019 15:30:00,33.35,0.0,1,30.82
 04/01/2019 15:45:00,33.23,0.0,1,32.16
 04/01/2019 16:00:00,33.23,0.0,1,33.5
 04/01/2019 16:15:00,33.21,0.0,1,33.5
 04/01/2019 16:30:00,33.11,0.0,1,33.5
 04/01/2019 16:45:00,32.97,0.0,1,33.5
 04/01/2019 17:00:00,32.91,0.0,1,35.21
 04/01/2019 17:15:00,33.05,0.0,1,34.35
 04/01/2019 17:30:00,33.08,0.0,1,33.5
 04/01/2019 17:45:00,33.08,0.0,1,33.5
 04/01/2019 18:00:00,33.08,0.0,1,33.5
 04/01/2019 18:15:00,33.08,0.0,1,33.5
 04/01/2019 18:30:00,33.12,0.0,1,33.5
 04/01/2019 18:45:00,33.23,0.0,1,33.5
 04/01/2019 19:00:00,33.1,0.0,1,33.5
 04/01/2019 19:15:00,33.06,0.0,1,35.92
 04/01/2019 19:30:00,33.15,0.0,1,36.17
 04/01/2019 19:45:00,33.2,0.0,1,36.17
 04/01/2019 20:00:00,33.28,0.0,1,36.17
 04/01/2019 20:15:00,33.4,0.0,1,36.17
 04/01/2019 20:30:00,33.4,0.0,1,35.23
 04/01/2019 20:45:00,33.37,0.0,1,33.66
 04/01/2019 21:00:00,33.25,0.0,1,33.66
 04/01/2019 21:15:00,33.28,0.0,1,33.66
 04/01/2019 21:30:00,33.4,0.0,1,33.66
 04/01/2019 21:45:00,33.4,0.0,1,31.72
 04/01/2019 22:00:00,33.4,0.0,1,31.15
 04/01/2019 22:15:00,33.23,0.0,1,31.15
 04/01/2019 22:30:00,33.26,0.0,1,28.67
 04/01/2019 22:45:00,33.04,0.0,1,28.47
 04/01/2019 23:00:00,32.95,0.0,1,27.38
 04/01/2019 23:15:00,33.05,0.0,1,25.79
 04/01/2019 23:30:00,33.19,0.0,1,25.79
 04/01/2019 23:45:00,33.25,0.0,1,25.79
 05/01/2019 00:00:00,33.25,0.0,1,25.79
 05/01/2019 00:15:00,33.25,0.0,1,28.33
 05/01/2019 00:30:00,33.25,0.0,1,28.47
 05/01/2019 00:45:00,33.25,0.0,1,28.47
 05/01/2019 01:00:00,33.25,0.0,1,28.47
 05/01/2019 01:15:00,33.25,0.0,1,28.47
 05/01/2019 01:30:00,33.25,0.0,1,28.47
 05/01/2019 01:45:00,33.25,0.0,1,28.47
 05/01/2019 02:00:00,33.25,0.0,1,28.47
 05/01/2019 02:15:00,33.25,0.0,1,28.47
 05/01/2019 02:30:00,33.25,0.0,1,28.47
 05/01/2019 02:45:00,33.25,0.0,1,28.47
 05/01/2019 03:00:00,33.25,0.0,1,28.47
 05/01/2019 03:15:00,33.25,0.0,1,28.47
 05/01/2019 03:30:00,33.25,0.0,1,28.47
 05/01/2019 03:45:00,33.25,0.0,1,28.47
 05/01/2019 04:00:00,33.25,0.0,1,28.47
 05/01/2019 04:15:00,33.25,0.0,1,28.47
 05/01/2019 04:30:00,33.25,0.0,1,28.47
 05/01/2019 04:45:00,33.25,0.0,1,28.47
 05/01/2019 05:00:00,33.25,0.0,1,28.47
 05/01/2019 05:15:00,33.25,0.0,1,28.47
 05/01/2019 05:30:00,33.25,0.0,1,28.47
 05/01/2019 05:45:00,33.25,0.0,1,28.47
 05/01/2019 06:00:00,33.25,0.0,1,28.47
 05/01/2019 06:15:00,33.25,0.0,1,28.47
 05/01/2019 06:30:00,33.25,0.0,1,28.47
 05/01/2019 06:45:00,33.25,0.0,1,28.47
 05/01/2019 07:00:00,33.25,0.0,1,28.47
 05/01/2019 07:15:00,33.25,0.0,1,28.47
 05/01/2019 07:30:00,33.25,0.0,1,28.47
 05/01/2019 07:45:00,33.25,0.0,1,28.47
 05/01/2019 08:00:00,33.25,0.0,1,28.47
 05/01/2019 08:15:00,33.25,0.0,1,28.47
 05/01/2019 08:30:00,33.25,0.0,1,28.47
 05/01/2019 08:45:00,33.25,0.0,1,28.47
 05/01/2019 09:00:00,33.25,0.0,1,28.47
 05/01/2019 09:15:00,33.25,0.0,1,28.47
 05/01/2019 09:30:00,33.25,0.0,1,28.47
 05/01/2019 09:45:00,33.25,0.0,1,28.47
 05/01/2019 10:00:00,33.25,0.0,1,28.47
 05/01/2019 10:15:00,33.25,0.0,1,28.47
 05/01/2019 10:30:00,33.25,0.0,1,28.47
 05/01/2019 10:45:00,33.23,0.0,1,28.47
 05/01/2019 11:00:00,33.23,0.0,1,28.47
 05/01/2019 11:15:00,33.23,0.0,1,28.47
 05/01/2019 11:30:00,33.23,0.0,1,28.47
 05/01/2019 11:45:00,33.23,0.0,1,28.47
 05/01/2019 12:00:00,33.23,0.0,1,27.08
 05/01/2019 12:15:00,33.23,0.0,1,25.79
 05/01/2019 12:30:00,33.23,0.0,1,25.79
 05/01/2019 12:45:00,33.23,0.0,1,25.79
 05/01/2019 13:00:00,33.23,0.0,1,26.95
 05/01/2019 13:15:00,33.23,0.0,1,29.41
 05/01/2019 13:30:00,33.23,0.0,1,30.98
 05/01/2019 13:45:00,33.23,0.0,1,30.98
 05/01/2019 14:00:00,33.23,0.0,1,30.98
 05/01/2019 14:15:00,33.23,0.0,1,30.98
 05/01/2019 14:30:00,33.23,0.0,1,30.98
 05/01/2019 14:45:00,33.23,0.0,1,30.98
 05/01/2019 15:00:00,33.23,0.0,1,30.98
 05/01/2019 15:15:00,33.23,0.0,1,30.98
 05/01/2019 15:30:00,33.23,0.0,1,30.98
 05/01/2019 15:45:00,33.23,0.0,1,30.98
 05/01/2019 16:00:00,33.23,0.0,1,32.4
 05/01/2019 16:15:00,33.16,0.0,1,33.66
 05/01/2019 16:30:00,33.06,0.0,1,33.66
 05/01/2019 16:45:00,32.94,0.0,1,33.66
 05/01/2019 17:00:00,32.89,0.0,1,33.66
 05/01/2019 17:15:00,32.89,0.0,1,33.66
 05/01/2019 17:30:00,32.89,0.0,1,33.66
 05/01/2019 17:45:00,32.89,0.0,1,33.23
 05/01/2019 18:00:00,33.11,0.0,1,31.15
 05/01/2019 18:15:00,33.39,0.0,1,31.15
 05/01/2019 18:30:00,33.27,0.0,1,31.15
 05/01/2019 18:45:00,33.37,0.0,1,33.36
 05/01/2019 19:00:00,33.07,0.0,1,33.83
 05/01/2019 19:15:00,32.82,0.0,1,33.83
 05/01/2019 19:30:00,32.85,0.0,1,33.83
 05/01/2019 19:45:00,33.01,0.0,1,33.83
 05/01/2019 20:00:00,33.01,0.0,1,33.83
 05/01/2019 20:15:00,32.92,0.0,1,33.17
 05/01/2019 20:30:00,33.05,0.0,1,31.15
 05/01/2019 20:45:00,33.08,0.0,1,31.15
 05/01/2019 21:00:00,33.08,0.0,1,31.15
 05/01/2019 21:15:00,33.08,0.0,1,31.15
 05/01/2019 21:30:00,33.08,0.0,1,29.42
 05/01/2019 21:45:00,33.08,0.0,1,28.47
 05/01/2019 22:00:00,33.11,0.0,1,28.47
 05/01/2019 22:15:00,33.23,0.0,1,28.47
 05/01/2019 22:30:00,33.09,0.0,1,26.55
 05/01/2019 22:45:00,33.09,0.0,1,25.79
 05/01/2019 23:00:00,32.99,0.0,1,25.79
 05/01/2019 23:15:00,32.99,0.0,1,25.79
 05/01/2019 23:30:00,33.16,0.0,1,25.79
 05/01/2019 23:45:00,33.16,0.0,1,25.79
 06/01/2019 00:00:00,33.16,0.0,1,25.79
 06/01/2019 00:15:00,33.02,0.0,1,27.72
 06/01/2019 00:30:00,33.01,0.0,1,28.47
 06/01/2019 00:45:00,33.01,0.0,1,28.47
 06/01/2019 01:00:00,33.01,0.0,1,28.47
 06/01/2019 01:15:00,33.01,0.0,1,28.47
 06/01/2019 01:30:00,33.02,0.0,1,28.47
 06/01/2019 01:45:00,33.18,0.0,1,28.47
 06/01/2019 02:00:00,33.18,0.0,1,28.47
 06/01/2019 02:15:00,33.18,0.0,1,28.47
 06/01/2019 02:30:00,33.18,0.0,1,28.47
 06/01/2019 02:45:00,33.18,0.0,1,28.47
 06/01/2019 03:00:00,33.28,0.0,1,28.47
 06/01/2019 03:15:00,33.35,0.0,1,28.47
 06/01/2019 03:30:00,33.35,0.0,1,28.47
 06/01/2019 03:45:00,33.35,0.0,1,28.47
 06/01/2019 04:00:00,33.35,0.0,1,27.37
 06/01/2019 04:15:00,33.2,0.0,1,25.96
 06/01/2019 04:30:00,33.2,0.0,1,25.96
 06/01/2019 04:45:00,33.2,0.0,1,25.96
 06/01/2019 05:00:00,33.2,0.0,1,25.96
 06/01/2019 05:15:00,33.2,0.0,1,25.96
 06/01/2019 05:30:00,33.2,0.0,1,25.96
 06/01/2019 05:45:00,33.2,0.0,1,25.96
 06/01/2019 06:00:00,33.2,0.0,1,25.96
 06/01/2019 06:15:00,33.2,0.0,1,25.96
 06/01/2019 06:30:00,33.2,0.0,1,25.96
 06/01/2019 06:45:00,33.2,0.0,1,25.96
 06/01/2019 07:00:00,33.07,0.0,1,25.96
 06/01/2019 07:15:00,33.06,0.0,1,25.96
 06/01/2019 07:30:00,33.1,0.0,1,25.96
 06/01/2019 07:45:00,32.94,0.0,1,25.96
 06/01/2019 08:00:00,32.87,0.0,1,25.96
 06/01/2019 08:15:00,32.87,0.0,1,25.96
 06/01/2019 08:30:00,32.87,0.0,1,25.96
 06/01/2019 08:45:00,32.87,0.0,1,25.96
 06/01/2019 09:00:00,32.87,0.0,1,25.96
 06/01/2019 09:15:00,32.95,0.0,1,26.53
 06/01/2019 09:30:00,32.94,0.0,1,28.64
 06/01/2019 09:45:00,32.89,0.0,1,28.64
 06/01/2019 10:00:00,33.11,0.0,1,28.64
 06/01/2019 10:15:00,33.24,0.0,1,28.64
 06/01/2019 10:30:00,33.23,0.0,1,28.64
 06/01/2019 10:45:00,33.23,0.0,1,28.64
 06/01/2019 11:00:00,33.33,0.0,1,28.64
 06/01/2019 11:15:00,33.37,0.0,1,28.64
 06/01/2019 11:30:00,33.37,0.0,1,30.9
 06/01/2019 11:45:00,33.26,0.0,1,31.49
 06/01/2019 12:00:00,33.18,0.0,1,31.49
 06/01/2019 12:15:00,33.31,0.0,1,31.49
 06/01/2019 12:30:00,33.35,0.0,1,31.49
 06/01/2019 12:45:00,33.35,0.0,1,31.49
 06/01/2019 13:00:00,33.35,0.0,1,31.49
 06/01/2019 13:15:00,33.35,0.0,1,31.49
 06/01/2019 13:30:00,33.35,0.0,1,31.49
 06/01/2019 13:45:00,33.35,0.0,1,31.49
 06/01/2019 14:00:00,33.35,0.0,1,31.49
 06/01/2019 14:15:00,33.35,0.0,1,31.49
 06/01/2019 14:30:00,33.18,0.0,1,31.49
 06/01/2019 14:45:00,33.18,0.0,1,31.49
 06/01/2019 15:00:00,33.18,0.0,1,31.49
 06/01/2019 15:15:00,33.18,0.0,1,31.49
 06/01/2019 15:30:00,33.18,0.0,1,31.49
 06/01/2019 15:45:00,33.14,0.0,1,31.49
 06/01/2019 16:00:00,33.03,0.0,1,31.49
 06/01/2019 16:15:00,32.96,0.0,1,31.49
 06/01/2019 16:30:00,32.84,0.0,1,31.49
 06/01/2019 16:45:00,32.84,0.0,1,31.49
 06/01/2019 17:00:00,32.83,0.0,1,31.49
 06/01/2019 17:15:00,32.84,0.0,1,31.49
 06/01/2019 17:30:00,32.84,0.0,1,31.49
 06/01/2019 17:45:00,32.9,0.0,1,31.49
 06/01/2019 18:00:00,33.01,0.0,1,31.49
 06/01/2019 18:15:00,33.01,0.0,1,31.49
 06/01/2019 18:30:00,33.01,0.0,1,31.49
 06/01/2019 18:45:00,33.01,0.0,1,33.7
 06/01/2019 19:00:00,33.13,0.0,1,34.17
 06/01/2019 19:15:00,33.18,0.0,1,34.17
 06/01/2019 19:30:00,33.25,0.0,1,34.17
 06/01/2019 19:45:00,33.4,0.0,1,34.17
 06/01/2019 20:00:00,33.42,0.0,1,32.26
 06/01/2019 20:15:00,33.3,0.0,1,31.49
 06/01/2019 20:30:00,33.3,0.0,1,31.49
 06/01/2019 20:45:00,33.3,0.0,1,31.49
 06/01/2019 21:00:00,33.3,0.0,1,31.49
 06/01/2019 21:15:00,33.3,0.0,1,29.65
 06/01/2019 21:30:00,33.3,0.0,1,28.97
 06/01/2019 21:45:00,33.3,0.0,1,28.97
 06/01/2019 22:00:00,33.3,0.0,1,26.59
 06/01/2019 22:15:00,33.32,0.0,1,26.46
 06/01/2019 22:30:00,33.38,0.0,1,26.46
 06/01/2019 22:45:00,33.04,0.0,1,23.84
 06/01/2019 23:00:00,33.1,0.0,1,23.78
 06/01/2019 23:15:00,33.23,0.0,1,23.78
 06/01/2019 23:30:00,33.26,0.0,1,23.78
 06/01/2019 23:45:00,33.4,0.0,1,23.78
 07/01/2019 00:00:00,33.4,0.0,1,23.78
 07/01/2019 00:00:00,33.4,0.0,1,23.78
 07/01/2019 00:15:00,33.15,0.0,1,25.36
 07/01/2019 00:30:00,33.08,0.0,1,26.46
 07/01/2019 00:45:00,33.02,0.0,1,26.46
 07/01/2019 01:00:00,32.96,0.0,1,26.46
 07/01/2019 01:15:00,32.96,0.0,1,26.46
 07/01/2019 01:30:00,32.96,0.0,1,26.46
 07/01/2019 01:45:00,33.1,0.0,1,26.46
 07/01/2019 02:00:00,33.13,0.0,1,26.46
 07/01/2019 02:15:00,33.13,0.0,1,26.46
 07/01/2019 02:30:00,33.13,0.0,1,26.46
 07/01/2019 02:45:00,33.13,0.0,1,26.46
 07/01/2019 03:00:00,33.16,0.0,1,26.46
 07/01/2019 03:15:00,33.28,0.0,1,26.46
 07/01/2019 03:30:00,33.29,0.0,1,26.46
 07/01/2019 03:45:00,33.45,0.0,1,26.46
 07/01/2019 04:00:00,33.45,0.0,1,26.46
 07/01/2019 04:15:00,33.33,0.0,1,26.46
 07/01/2019 04:30:00,33.3,0.0,1,25.91
 07/01/2019 04:45:00,33.3,0.0,1,23.78
 07/01/2019 05:00:00,33.3,0.0,1,23.78
 07/01/2019 05:15:00,33.3,0.0,1,23.78
 07/01/2019 05:30:00,33.16,0.0,1,23.78
 07/01/2019 05:45:00,33.04,0.0,1,23.78
 07/01/2019 06:00:00,32.96,0.0,1,23.78
 07/01/2019 06:15:00,33.0,0.0,1,25.72
 07/01/2019 06:30:00,33.26,0.0,1,26.46
 07/01/2019 06:45:00,33.04,0.0,1,26.52
 07/01/2019 07:00:00,32.99,0.0,1,28.97
 07/01/2019 07:15:00,32.88,0.0,1,28.97
 07/01/2019 07:30:00,32.79,0.0,1,28.97
 07/01/2019 07:45:00,32.94,0.0,1,30.33
 07/01/2019 08:00:00,33.04,0.0,1,31.65
 07/01/2019 08:15:00,32.96,0.0,1,31.65
 07/01/2019 08:30:00,32.96,0.0,1,31.65
 07/01/2019 08:45:00,32.96,0.0,1,31.65
 07/01/2019 09:00:00,32.96,0.0,1,31.65
 07/01/2019 09:15:00,32.96,0.0,1,31.65
 07/01/2019 09:30:00,32.96,0.0,1,31.65
 07/01/2019 09:45:00,32.96,0.0,1,31.65
 07/01/2019 10:00:00,32.96,0.0,1,31.65
 07/01/2019 10:15:00,32.96,0.0,1,31.65
 07/01/2019 10:30:00,32.96,0.0,1,31.65
 07/01/2019 10:45:00,32.96,0.0,1,31.65
 07/01/2019 11:00:00,32.96,0.0,1,31.65
 07/01/2019 11:15:00,32.96,0.0,1,31.65
 07/01/2019 11:30:00,32.96,0.0,1,31.65
 07/01/2019 11:45:00,32.96,0.0,1,31.65
 07/01/2019 12:00:00,32.96,0.0,1,31.65
 07/01/2019 12:15:00,32.96,0.0,1,31.65
 07/01/2019 12:30:00,32.96,0.0,1,31.65
 07/01/2019 12:45:00,32.96,0.0,1,31.65
 07/01/2019 13:00:00,32.96,0.0,1,31.65
 07/01/2019 13:15:00,32.96,0.0,1,31.65
 07/01/2019 13:30:00,32.96,0.0,1,31.65
 07/01/2019 13:45:00,32.96,0.0,1,31.65
 07/01/2019 14:00:00,32.96,0.0,1,31.65
 07/01/2019 14:15:00,32.96,3.29,1,31.65
 07/01/2019 14:30:00,32.96,33.3,1,31.65
 07/01/2019 14:45:00,32.96,33.3,1,31.65
 07/01/2019 15:00:00,32.96,33.3,1,31.65
 07/01/2019 15:15:00,32.96,33.3,1,31.65
 07/01/2019 15:30:00,32.96,33.3,1,31.65
 07/01/2019 15:45:00,32.96,33.3,1,31.65
 07/01/2019 16:00:00,32.96,33.3,1,31.65
 07/01/2019 16:15:00,32.97,33.3,1,31.65
 07/01/2019 16:30:00,32.99,33.3,1,31.65
 07/01/2019 16:45:00,32.99,33.3,1,34.67
 07/01/2019 17:00:00,32.99,33.3,1,35.34
 07/01/2019 17:15:00,32.99,33.3,1,35.34
 07/01/2019 17:30:00,32.88,33.3,1,35.34
 07/01/2019 17:45:00,32.84,33.3,1,35.34
 07/01/2019 18:00:00,32.96,33.3,1,35.34
 07/01/2019 18:15:00,33.03,33.3,1,35.34
 07/01/2019 18:30:00,33.08,33.3,1,35.34
 07/01/2019 18:45:00,33.2,33.3,1,35.34
 07/01/2019 19:00:00,33.2,33.3,1,35.34
 07/01/2019 19:15:00,33.2,33.3,1,35.34
 07/01/2019 19:30:00,33.2,33.3,1,35.34
 07/01/2019 19:45:00,33.3,33.3,1,35.34
 07/01/2019 20:00:00,33.37,33.3,1,35.34
 07/01/2019 20:15:00,33.37,33.3,1,35.34
 07/01/2019 20:30:00,33.37,33.3,1,33.6
 07/01/2019 20:45:00,33.37,33.3,1,32.83
 07/01/2019 21:00:00,33.37,33.3,1,32.83
 07/01/2019 21:15:00,33.37,33.3,1,32.83
 07/01/2019 21:30:00,33.37,33.3,1,30.48
 07/01/2019 21:45:00,33.29,33.3,1,30.15
 07/01/2019 22:00:00,33.25,33.3,1,29.55
 07/01/2019 22:15:00,33.35,33.3,1,27.63
 07/01/2019 22:30:00,33.42,33.3,1,27.63
 07/01/2019 22:45:00,33.35,33.3,1,27.63
 07/01/2019 23:00:00,33.0,33.3,1,25.49
 07/01/2019 23:15:00,32.96,33.3,1,24.96
 07/01/2019 23:30:00,33.06,33.3,1,24.96
 07/01/2019 23:45:00,33.16,33.3,1,24.96
 08/01/2019 00:00:00,33.16,33.3,1,24.96
 08/01/2019 00:15:00,32.99,33.3,1,26.8
 08/01/2019 00:30:00,33.06,33.3,1,27.63
 08/01/2019 00:45:00,33.15,33.3,1,27.63
 08/01/2019 01:00:00,33.13,33.3,1,27.63
 08/01/2019 01:15:00,33.17,33.3,1,27.63
 08/01/2019 01:30:00,33.3,33.3,1,27.63
 08/01/2019 01:45:00,33.3,33.3,1,27.63
 08/01/2019 02:00:00,33.4,33.3,1,27.63
 08/01/2019 02:15:00,33.47,33.3,1,27.63
 08/01/2019 02:30:00,33.47,33.3,1,27.63
 08/01/2019 02:45:00,33.47,33.3,1,27.63
 08/01/2019 03:00:00,33.4,33.3,1,27.63
 08/01/2019 03:15:00,33.14,33.3,1,27.63
 08/01/2019 03:30:00,33.22,33.3,1,27.63
 08/01/2019 03:45:00,33.3,33.3,1,27.55
 08/01/2019 04:00:00,33.3,33.3,1,25.12
 08/01/2019 04:15:00,33.3,33.3,1,25.12
 08/01/2019 04:30:00,33.3,33.3,1,25.12
 08/01/2019 04:45:00,33.3,33.3,1,25.12
 08/01/2019 05:00:00,33.3,33.3,1,25.12
 08/01/2019 05:15:00,33.3,33.3,1,25.12
 08/01/2019 05:30:00,33.3,33.3,1,25.12
 08/01/2019 05:45:00,33.22,33.3,1,25.12
 08/01/2019 06:00:00,33.33,33.3,1,25.12
 08/01/2019 06:15:00,33.08,33.3,1,26.67
 08/01/2019 06:30:00,33.0,33.3,1,27.8
 08/01/2019 06:45:00,32.94,33.3,1,27.8
 08/01/2019 07:00:00,32.9,33.3,1,30.07
 08/01/2019 07:15:00,32.91,33.3,1,30.48
 08/01/2019 07:30:00,33.01,33.3,1,30.48
 08/01/2019 07:45:00,33.13,33.3,1,30.46
 08/01/2019 08:00:00,33.16,33.3,1,27.8
 08/01/2019 08:15:00,33.16,33.3,1,27.8
 08/01/2019 08:30:00,33.16,33.3,1,27.8
 08/01/2019 08:45:00,33.16,33.3,1,27.8
 08/01/2019 09:00:00,33.16,33.3,1,27.8
 08/01/2019 09:15:00,33.16,33.3,1,27.8
 08/01/2019 09:30:00,33.16,33.3,1,27.8
 08/01/2019 09:45:00,33.16,33.3,1,27.8
 08/01/2019 10:00:00,33.16,33.3,1,27.79
 08/01/2019 10:15:00,33.3,33.3,1,26.12
 08/01/2019 10:30:00,33.3,33.3,1,25.88
 08/01/2019 10:45:00,33.3,33.3,1,25.12
 08/01/2019 11:00:00,33.3,33.3,1,27.64
 08/01/2019 11:15:00,33.3,33.3,1,27.8
 08/01/2019 11:30:00,33.23,33.3,1,27.8
 08/01/2019 11:45:00,33.18,33.3,1,27.8
 08/01/2019 12:00:00,33.18,33.3,1,27.8
 08/01/2019 12:15:00,33.23,33.3,1,27.8
 08/01/2019 12:30:00,33.32,33.3,1,27.8
 08/01/2019 12:45:00,33.32,33.3,1,27.8
 08/01/2019 13:00:00,33.32,33.3,1,27.8
 08/01/2019 13:15:00,33.32,33.3,1,27.8
 08/01/2019 13:30:00,33.32,33.3,1,27.8
 08/01/2019 13:45:00,33.32,33.3,1,27.8
 08/01/2019 14:00:00,33.32,33.3,1,29.64
 08/01/2019 14:15:00,33.32,33.3,1,30.31
 08/01/2019 14:30:00,33.19,33.3,1,30.31
 08/01/2019 14:45:00,33.18,33.3,1,30.31
 08/01/2019 15:00:00,33.18,33.3,1,30.31
 08/01/2019 15:15:00,33.18,33.3,1,30.31
 08/01/2019 15:30:00,33.18,33.3,1,30.31
 08/01/2019 15:45:00,33.18,33.3,1,30.31
 08/01/2019 16:00:00,33.18,33.3,1,30.55
 08/01/2019 16:15:00,32.99,33.3,1,32.99
 08/01/2019 16:30:00,33.01,33.3,1,34.12
 08/01/2019 16:45:00,33.08,33.3,1,30.15
 08/01/2019 17:00:00,33.03,33.3,1,30.15
 08/01/2019 17:15:00,33.03,33.3,1,30.15
 08/01/2019 17:30:00,33.03,33.3,1,30.15
 08/01/2019 17:45:00,33.03,33.3,1,30.15
 08/01/2019 18:00:00,33.03,33.3,1,30.15
 08/01/2019 18:15:00,33.03,33.3,1,30.15
 08/01/2019 18:30:00,33.09,33.3,1,30.15
 08/01/2019 18:45:00,33.16,33.3,1,30.15
 08/01/2019 19:00:00,33.23,33.3,1,30.15
 08/01/2019 19:15:00,33.3,33.3,1,30.15
 08/01/2019 19:30:00,33.3,33.3,1,30.26
 08/01/2019 19:45:00,33.3,33.3,1,32.99
 08/01/2019 20:00:00,33.34,33.3,1,32.99
 08/01/2019 20:15:00,33.45,33.3,1,32.99
 08/01/2019 20:30:00,33.45,33.3,1,32.99
 08/01/2019 20:45:00,33.42,33.3,1,32.99
 08/01/2019 21:00:00,33.32,33.3,1,32.99
 08/01/2019 21:15:00,33.32,33.3,1,32.99
 08/01/2019 21:30:00,33.32,33.3,1,32.99
 08/01/2019 21:45:00,33.27,33.3,1,30.54
 08/01/2019 22:00:00,33.3,33.3,1,29.98
 08/01/2019 22:15:00,33.37,33.3,1,27.8
 08/01/2019 22:30:00,33.45,33.3,1,27.8
 08/01/2019 22:45:00,33.27,33.3,1,27.71
 08/01/2019 23:00:00,33.28,33.3,1,25.29
 08/01/2019 23:15:00,33.4,33.3,1,25.29
 08/01/2019 23:30:00,33.24,33.3,1,25.29
 08/01/2019 23:45:00,33.2,33.3,1,25.29
 09/01/2019 00:00:00,33.2,33.3,1,25.29
 09/01/2019 00:15:00,32.95,33.3,1,26.83
 09/01/2019 00:30:00,32.94,33.3,1,27.8
 09/01/2019 00:45:00,32.94,33.3,1,27.8
 09/01/2019 01:00:00,32.94,33.3,1,27.8
 09/01/2019 01:15:00,33.05,33.3,1,27.8
 09/01/2019 01:30:00,33.08,33.3,1,27.8
 09/01/2019 01:45:00,33.08,33.3,1,27.8
 09/01/2019 02:00:00,33.08,33.3,1,27.8
 09/01/2019 02:15:00,33.08,33.3,1,27.8
 09/01/2019 02:30:00,33.25,33.3,1,27.8
 09/01/2019 02:45:00,33.25,33.3,1,27.8
 09/01/2019 03:00:00,33.25,33.3,1,27.8
 09/01/2019 03:15:00,33.25,33.3,1,27.8
 09/01/2019 03:30:00,33.25,33.3,1,27.8
 09/01/2019 03:45:00,33.25,33.3,1,27.8
 09/01/2019 04:00:00,33.25,33.3,1,27.8
 09/01/2019 04:15:00,33.25,33.3,1,27.8
 09/01/2019 04:30:00,33.29,33.3,1,25.63
 09/01/2019 04:45:00,33.42,33.3,1,25.29
 09/01/2019 05:00:00,33.42,33.3,1,25.29
 09/01/2019 05:15:00,33.42,33.3,1,25.29
 09/01/2019 05:30:00,33.29,33.3,1,25.29
 09/01/2019 05:45:00,33.4,33.3,1,25.29
 09/01/2019 06:00:00,33.24,33.3,1,25.29
 09/01/2019 06:15:00,33.23,33.3,1,26.64
 09/01/2019 06:30:00,33.1,33.3,1,27.8
 09/01/2019 06:45:00,33.06,33.3,1,27.8
 09/01/2019 07:00:00,33.0,33.3,1,30.29
 09/01/2019 07:15:00,32.89,33.3,1,30.31
 09/01/2019 07:30:00,32.94,33.3,1,29.4
 09/01/2019 07:45:00,32.94,33.3,1,27.8
 09/01/2019 08:00:00,32.94,33.3,1,27.8
 09/01/2019 08:15:00,32.94,33.3,1,27.8
 09/01/2019 08:30:00,32.94,33.3,1,27.8
 09/01/2019 08:45:00,32.97,33.3,1,27.8
 09/01/2019 09:00:00,33.05,33.3,1,28.27
 09/01/2019 09:15:00,33.09,33.3,1,30.48
 09/01/2019 09:30:00,33.2,33.3,1,30.48
 09/01/2019 09:45:00,33.29,33.3,1,29.96
 09/01/2019 10:00:00,33.38,33.3,1,27.86
 09/01/2019 10:15:00,33.39,33.3,1,25.12
 09/01/2019 10:30:00,33.36,33.3,1,25.12
 09/01/2019 10:45:00,33.2,33.3,1,24.71
 09/01/2019 11:00:00,33.2,33.3,1,22.44
 09/01/2019 11:15:00,33.2,33.3,1,22.44
 09/01/2019 11:30:00,33.2,33.3,1,22.44
 09/01/2019 11:45:00,33.2,33.3,1,20.36
 09/01/2019 12:00:00,33.2,33.3,1,19.93
 09/01/2019 12:15:00,33.2,33.3,1,19.93
 09/01/2019 12:30:00,33.2,33.3,1,19.93
 09/01/2019 12:45:00,33.2,33.3,1,18.18
 09/01/2019 13:00:00,33.2,33.3,1,17.25
 09/01/2019 13:15:00,33.2,33.3,1,17.25
 09/01/2019 13:30:00,33.2,33.3,1,19.58
 09/01/2019 13:45:00,33.2,33.3,1,19.76
 09/01/2019 14:00:00,33.2,33.3,1,19.76
 09/01/2019 14:15:00,33.2,33.3,1,21.89
 09/01/2019 14:30:00,33.2,33.3,1,23.55
 09/01/2019 14:45:00,33.2,33.3,1,24.96
 09/01/2019 15:00:00,33.2,33.3,1,25.73
 09/01/2019 15:15:00,33.09,33.3,1,27.63
 09/01/2019 15:30:00,33.03,33.3,1,28.96
 09/01/2019 15:45:00,33.0,33.3,1,30.15
 09/01/2019 16:00:00,32.92,33.3,1,30.15
 09/01/2019 16:15:00,32.92,33.3,1,32.02
 09/01/2019 16:30:00,33.06,33.3,1,32.66
 09/01/2019 16:45:00,33.16,33.3,1,32.66
 09/01/2019 17:00:00,32.93,33.3,1,32.66
 09/01/2019 17:15:00,32.91,33.3,1,32.66
 09/01/2019 17:30:00,32.91,33.3,1,32.66
 09/01/2019 17:45:00,32.97,33.3,1,32.66
 09/01/2019 18:00:00,33.11,33.3,1,32.66
 09/01/2019 18:15:00,33.11,33.3,1,32.66
 09/01/2019 18:30:00,33.11,33.3,1,30.91
 09/01/2019 18:45:00,33.11,33.3,1,30.15
 09/01/2019 19:00:00,33.11,33.3,1,30.15
 09/01/2019 19:15:00,33.18,33.3,1,30.15
 09/01/2019 19:30:00,33.29,33.3,1,30.15
 09/01/2019 19:45:00,33.23,33.3,1,32.53
 09/01/2019 20:00:00,33.32,33.3,1,32.83
 09/01/2019 20:15:00,33.35,33.3,1,32.83
 09/01/2019 20:30:00,33.35,33.3,1,32.83
 09/01/2019 20:45:00,33.35,33.3,1,32.83
 09/01/2019 21:00:00,33.35,33.3,1,32.83
 09/01/2019 21:15:00,33.35,33.3,1,32.83
 09/01/2019 21:30:00,33.35,33.3,1,32.83
 09/01/2019 21:45:00,33.35,33.3,1,31.59
 09/01/2019 22:00:00,33.36,33.3,1,30.15
 09/01/2019 22:15:00,33.35,33.3,1,28.52
 09/01/2019 22:30:00,33.33,33.3,1,27.47
 09/01/2019 22:45:00,33.2,33.3,1,27.47
 09/01/2019 23:00:00,33.2,33.3,1,27.47
 09/01/2019 23:15:00,33.2,33.3,1,26.01
 09/01/2019 23:30:00,33.21,33.3,1,24.79
 09/01/2019 23:45:00,33.35,33.3,1,24.79
 10/01/2019 00:00:00,33.35,33.3,1,24.79
 10/01/2019 00:15:00,33.19,33.3,1,27.08
 10/01/2019 00:30:00,33.01,33.3,1,27.47
 10/01/2019 00:45:00,33.01,33.3,1,28.31
 10/01/2019 01:00:00,33.01,33.3,1,30.15
 10/01/2019 01:15:00,33.01,33.3,1,30.15
 10/01/2019 01:30:00,33.01,33.3,1,30.15
 10/01/2019 01:45:00,33.16,33.3,1,30.15
 10/01/2019 02:00:00,33.2,33.3,1,30.15
 10/01/2019 02:15:00,33.2,33.3,1,30.15
 10/01/2019 02:30:00,33.2,33.3,1,30.15
 10/01/2019 02:45:00,33.2,33.3,1,30.15
 10/01/2019 03:00:00,33.2,33.3,1,30.15
 10/01/2019 03:15:00,33.2,33.3,1,30.15
 10/01/2019 03:30:00,33.2,33.3,1,30.15
 10/01/2019 03:45:00,33.2,33.3,1,28.7
 10/01/2019 04:00:00,33.31,33.3,1,27.47
 10/01/2019 04:15:00,32.92,33.3,1,27.47
 10/01/2019 04:30:00,32.91,33.3,1,27.47
 10/01/2019 04:45:00,32.91,33.3,1,27.47
 10/01/2019 05:00:00,32.91,33.3,1,27.47
 10/01/2019 05:15:00,32.91,33.3,1,27.47
 10/01/2019 05:30:00,32.91,33.3,1,27.47
 10/01/2019 05:45:00,32.91,33.3,1,27.47
 10/01/2019 06:00:00,32.92,33.3,1,27.47
 10/01/2019 06:15:00,32.96,33.3,1,27.47
 10/01/2019 06:30:00,33.06,33.3,1,27.47
 10/01/2019 06:45:00,33.3,33.3,1,29.25
 10/01/2019 07:00:00,33.33,33.3,1,30.15
 10/01/2019 07:15:00,33.3,33.3,1,30.15
 10/01/2019 07:30:00,33.3,33.3,1,30.15
 10/01/2019 07:45:00,33.26,33.3,1,30.15
 10/01/2019 08:00:00,33.13,33.3,1,30.15
 10/01/2019 08:15:00,33.13,33.3,1,30.15
 10/01/2019 08:30:00,33.28,33.3,1,30.15
 10/01/2019 08:45:00,33.3,33.3,1,30.15
 10/01/2019 09:00:00,33.3,33.3,1,29.88
 10/01/2019 09:15:00,33.3,33.3,1,27.47
 10/01/2019 09:30:00,33.3,33.3,1,27.47
 10/01/2019 09:45:00,33.3,33.3,1,26.6
 10/01/2019 10:00:00,33.3,33.3,1,24.79
 10/01/2019 10:15:00,33.46,33.3,1,22.68
 10/01/2019 10:30:00,33.47,33.3,1,22.28
 10/01/2019 10:45:00,33.47,33.3,1,22.28
 10/01/2019 11:00:00,33.47,33.3,1,20.13
 10/01/2019 11:15:00,33.47,33.3,1,19.6
 10/01/2019 11:30:00,33.27,33.3,1,19.15
 10/01/2019 11:45:00,33.23,33.3,1,16.92
 10/01/2019 12:00:00,33.25,33.3,1,16.92
 10/01/2019 12:15:00,33.25,33.3,1,16.92
 10/01/2019 12:30:00,33.25,33.3,1,16.92
 10/01/2019 12:45:00,33.25,33.3,1,16.92
 10/01/2019 13:00:00,33.25,33.3,1,16.92
 10/01/2019 13:15:00,33.25,33.3,1,22.88
 10/01/2019 13:30:00,33.25,33.3,1,24.62
 10/01/2019 13:45:00,33.17,33.3,1,24.62
 10/01/2019 14:00:00,32.96,33.3,1,24.62
 10/01/2019 14:15:00,32.96,33.3,1,24.9
 10/01/2019 14:30:00,32.96,33.3,1,27.3
 10/01/2019 14:45:00,32.96,33.3,1,27.3
 10/01/2019 15:00:00,32.96,33.3,1,27.3
 10/01/2019 15:15:00,32.96,33.3,1,29.79
 10/01/2019 15:30:00,32.96,33.3,1,32.38
 10/01/2019 15:45:00,33.01,33.3,1,34.78
 10/01/2019 16:00:00,33.01,33.3,1,36.84
 10/01/2019 16:15:00,33.0,33.3,1,36.84
 10/01/2019 16:30:00,32.87,33.3,1,36.84
 10/01/2019 16:45:00,33.03,33.3,1,34.27
 10/01/2019 17:00:00,33.01,33.3,1,34.17
 10/01/2019 17:15:00,32.87,33.3,1,34.17
 10/01/2019 17:30:00,32.87,33.3,1,34.17
 10/01/2019 17:45:00,32.87,33.3,1,34.17
 10/01/2019 18:00:00,32.87,33.3,1,34.17
 10/01/2019 18:15:00,32.87,33.3,1,34.17
 10/01/2019 18:30:00,32.88,33.3,1,34.17
 10/01/2019 18:45:00,33.01,33.3,1,34.17
 10/01/2019 19:00:00,33.01,33.3,1,34.17
 10/01/2019 19:15:00,33.2,33.3,1,32.25
 10/01/2019 19:30:00,33.23,33.3,1,35.34
 10/01/2019 19:45:00,33.23,33.3,1,35.34
 10/01/2019 20:00:00,33.23,33.3,1,35.34
 10/01/2019 20:15:00,33.34,33.3,1,35.34
 10/01/2019 20:30:00,33.4,33.3,1,35.34
 10/01/2019 20:45:00,33.4,33.3,1,34.7
 10/01/2019 21:00:00,33.4,33.3,1,32.83
 10/01/2019 21:15:00,33.4,33.3,1,32.83
 10/01/2019 21:30:00,33.4,33.3,1,31.79
 10/01/2019 21:45:00,33.38,33.3,1,30.31
 10/01/2019 22:00:00,33.3,33.3,1,30.31
 10/01/2019 22:15:00,33.4,33.3,1,28.3
 10/01/2019 22:30:00,33.4,33.3,1,27.8
 10/01/2019 22:45:00,33.4,33.3,1,27.8
 10/01/2019 23:00:00,33.4,33.3,1,25.42
 10/01/2019 23:15:00,33.4,33.3,1,25.12
 10/01/2019 23:30:00,33.01,33.3,1,25.12
 10/01/2019 23:45:00,32.96,33.3,1,25.12
 11/01/2019 00:00:00,32.96,33.3,1,25.12
 11/01/2019 00:15:00,32.98,33.3,1,27.42
 11/01/2019 00:30:00,33.03,33.3,1,27.97
 11/01/2019 00:45:00,33.03,33.3,1,27.97
 11/01/2019 01:00:00,33.03,33.3,1,27.97
 11/01/2019 01:15:00,33.05,33.3,1,27.97
 11/01/2019 01:30:00,33.18,33.3,1,27.97
 11/01/2019 01:45:00,33.18,33.3,1,27.97
 11/01/2019 02:00:00,33.22,33.3,1,27.97
 11/01/2019 02:15:00,33.32,33.3,1,27.97
 11/01/2019 02:30:00,33.32,33.3,1,27.97
 11/01/2019 02:45:00,33.32,33.3,1,27.97
 11/01/2019 03:00:00,33.32,33.3,1,27.97
 11/01/2019 03:15:00,33.32,33.3,1,27.97
 11/01/2019 03:30:00,33.32,33.3,1,27.97
 11/01/2019 03:45:00,33.34,33.3,1,27.97
 11/01/2019 04:00:00,33.32,33.3,1,27.97
 11/01/2019 04:15:00,33.4,33.3,1,27.97
 11/01/2019 04:30:00,33.47,33.3,1,27.97
 11/01/2019 04:45:00,33.36,33.3,1,27.97
 11/01/2019 05:00:00,33.35,33.3,1,26.86
 11/01/2019 05:15:00,33.29,33.3,1,25.29
 11/01/2019 05:30:00,33.2,33.3,1,25.29
 11/01/2019 05:45:00,33.2,33.3,1,25.29
 11/01/2019 06:00:00,33.09,33.3,1,25.29
 11/01/2019 06:15:00,33.03,33.3,1,26.87
 11/01/2019 06:30:00,33.06,33.3,1,27.63
 11/01/2019 06:45:00,33.2,33.3,1,28.94
 11/01/2019 07:00:00,33.39,33.3,1,30.31
 11/01/2019 07:15:00,33.18,33.3,1,30.31
 11/01/2019 07:30:00,32.99,33.3,1,31.39
 11/01/2019 07:45:00,32.99,33.3,1,32.83
 11/01/2019 08:00:00,32.99,33.3,1,32.83
 11/01/2019 08:15:00,32.99,33.3,1,32.83
 11/01/2019 08:30:00,32.99,33.3,1,32.83
 11/01/2019 08:45:00,32.99,33.3,1,32.83
 11/01/2019 09:00:00,32.99,33.3,1,32.83
 11/01/2019 09:15:00,32.99,33.3,1,32.83
 11/01/2019 09:30:00,33.08,33.3,1,29.77
 11/01/2019 09:45:00,33.16,33.3,1,27.47
 11/01/2019 10:00:00,33.16,33.3,1,27.47
 11/01/2019 10:15:00,33.17,33.3,1,27.47
 11/01/2019 10:30:00,33.32,33.3,1,26.86
 11/01/2019 10:45:00,33.32,33.3,1,24.96
 11/01/2019 11:00:00,33.32,33.3,1,24.96
 11/01/2019 11:15:00,33.32,33.3,1,24.96
 11/01/2019 11:30:00,33.32,33.3,1,24.96
 11/01/2019 11:45:00,33.32,33.3,1,24.96
 11/01/2019 12:00:00,33.36,33.3,1,22.93
 11/01/2019 12:15:00,33.32,33.3,1,24.11
 11/01/2019 12:30:00,33.3,33.3,1,25.12
 11/01/2019 12:45:00,33.3,33.3,1,25.12
 11/01/2019 13:00:00,33.3,33.3,1,25.12
 11/01/2019 13:15:00,33.3,33.3,1,25.12
 11/01/2019 13:30:00,33.42,33.3,1,25.12
 11/01/2019 13:45:00,33.45,33.3,1,26.64
 11/01/2019 14:00:00,33.33,33.3,1,28.25
 11/01/2019 14:15:00,33.3,33.3,1,29.98
 11/01/2019 14:30:00,33.3,33.3,1,29.98
 11/01/2019 14:45:00,33.3,33.3,1,29.98
 11/01/2019 15:00:00,33.3,33.3,1,29.98
 11/01/2019 15:15:00,33.17,33.3,1,29.98
 11/01/2019 15:30:00,33.16,33.3,1,29.98
 11/01/2019 15:45:00,33.15,33.3,1,31.59
 11/01/2019 16:00:00,33.08,33.3,1,32.66
 11/01/2019 16:15:00,33.06,33.3,1,32.66
 11/01/2019 16:30:00,32.96,33.3,1,32.66
 11/01/2019 16:45:00,32.96,33.3,1,31.5
 11/01/2019 17:00:00,32.96,33.3,1,29.81
 11/01/2019 17:15:00,33.01,33.3,1,29.81
 11/01/2019 17:30:00,33.11,33.3,1,29.81
 11/01/2019 17:45:00,33.11,33.3,1,29.81
 11/01/2019 18:00:00,33.11,33.3,1,29.81
 11/01/2019 18:15:00,33.11,33.3,1,29.81
 11/01/2019 18:30:00,33.11,33.3,1,29.81
 11/01/2019 18:45:00,33.22,33.3,1,29.81
 11/01/2019 19:00:00,33.28,33.3,1,29.81
 11/01/2019 19:15:00,33.28,33.3,1,29.81
 11/01/2019 19:30:00,33.28,33.3,1,29.81
 11/01/2019 19:45:00,33.28,33.3,1,29.81
 11/01/2019 20:00:00,33.28,33.3,1,29.81
 11/01/2019 20:15:00,33.28,33.3,1,29.44
 11/01/2019 20:30:00,33.34,33.3,1,27.13
 11/01/2019 20:45:00,33.45,33.3,1,29.73
 11/01/2019 21:00:00,33.38,33.3,1,29.81
 11/01/2019 21:15:00,33.3,33.3,1,29.81
 11/01/2019 21:30:00,33.26,33.3,1,29.81
 11/01/2019 21:45:00,33.16,33.3,1,29.81
 11/01/2019 22:00:00,33.19,33.3,1,29.81
 11/01/2019 22:15:00,33.31,33.3,1,29.81
 11/01/2019 22:30:00,33.45,33.3,1,28.85
 11/01/2019 22:45:00,33.33,33.3,1,27.13
 11/01/2019 23:00:00,33.31,33.3,1,27.13
 11/01/2019 23:15:00,33.35,33.3,1,27.13
 11/01/2019 23:30:00,33.35,33.3,1,27.13
 11/01/2019 23:45:00,33.35,33.3,1,26.42
 12/01/2019 00:00:00,33.35,33.3,1,24.45
 12/01/2019 00:15:00,33.21,33.3,1,27.56
 12/01/2019 00:30:00,33.32,33.3,1,27.63
 12/01/2019 00:45:00,33.22,33.3,1,27.63
 12/01/2019 01:00:00,33.2,33.3,1,27.63
 12/01/2019 01:15:00,33.2,33.3,1,27.63
 12/01/2019 01:30:00,33.2,33.3,1,27.63
 12/01/2019 01:45:00,33.36,33.3,1,27.63
 12/01/2019 02:00:00,33.4,33.3,1,27.63
 12/01/2019 02:15:00,33.29,33.3,1,27.63
 12/01/2019 02:30:00,33.25,33.3,1,27.63
 12/01/2019 02:45:00,33.27,33.3,1,27.63
 12/01/2019 03:00:00,33.4,33.3,1,27.63
 12/01/2019 03:15:00,33.4,33.3,1,27.63
 12/01/2019 03:30:00,33.05,33.3,1,27.63
 12/01/2019 03:45:00,33.08,33.3,1,27.63
 12/01/2019 04:00:00,33.08,33.3,1,25.69
 12/01/2019 04:15:00,33.2,33.3,1,24.96
 12/01/2019 04:30:00,33.34,33.3,1,24.96
 12/01/2019 04:45:00,33.37,33.3,1,24.96
 12/01/2019 05:00:00,33.37,33.3,1,24.96
 12/01/2019 05:15:00,33.37,33.3,1,24.64
 12/01/2019 05:30:00,33.37,33.3,1,22.28
 12/01/2019 05:45:00,33.18,33.3,1,22.28
 12/01/2019 06:00:00,33.18,33.3,1,22.28
 12/01/2019 06:15:00,33.08,33.3,1,23.75
 12/01/2019 06:30:00,33.03,33.3,1,24.96
 12/01/2019 06:45:00,32.87,33.3,1,24.96
 12/01/2019 07:00:00,32.87,33.3,1,24.96
 12/01/2019 07:15:00,32.91,33.3,1,24.96
 12/01/2019 07:30:00,33.03,33.3,1,24.96
 12/01/2019 07:45:00,32.94,33.3,1,25.21
 12/01/2019 08:00:00,32.94,33.3,1,27.63
 12/01/2019 08:15:00,33.05,33.3,1,27.63
 12/01/2019 08:30:00,33.37,33.3,1,27.63
 12/01/2019 08:45:00,33.22,33.3,1,29.43
 12/01/2019 09:00:00,33.2,33.3,1,29.98
 12/01/2019 09:15:00,33.2,33.3,1,29.98
 12/01/2019 09:30:00,33.2,33.3,1,29.98
 12/01/2019 09:45:00,33.2,33.3,1,29.98
 12/01/2019 10:00:00,33.11,33.3,1,29.98
 12/01/2019 10:15:00,33.06,33.3,1,29.98
 12/01/2019 10:30:00,33.06,33.3,1,29.98
 12/01/2019 10:45:00,33.2,33.3,1,29.98
 12/01/2019 11:00:00,33.28,33.3,1,29.98
 12/01/2019 11:15:00,33.4,33.3,1,29.98
 12/01/2019 11:30:00,33.4,33.3,1,29.98
 12/01/2019 11:45:00,33.4,33.3,1,29.98
 12/01/2019 12:00:00,33.39,33.3,1,27.8
 12/01/2019 12:15:00,33.16,33.3,1,27.3
 12/01/2019 12:30:00,33.16,33.3,1,27.3
 12/01/2019 12:45:00,33.16,33.3,1,27.3
 12/01/2019 13:00:00,33.16,33.3,1,27.3
 12/01/2019 13:15:00,33.16,33.3,1,27.3
 12/01/2019 13:30:00,33.16,33.3,1,27.3
 12/01/2019 13:45:00,33.16,33.3,1,27.3
 12/01/2019 14:00:00,33.16,33.3,1,27.3
 12/01/2019 14:15:00,33.35,33.3,1,27.3
 12/01/2019 14:30:00,33.35,33.3,1,27.3
 12/01/2019 14:45:00,33.35,33.3,1,27.3
 12/01/2019 15:00:00,33.35,33.3,1,27.3
 12/01/2019 15:15:00,33.19,33.3,1,27.3
 12/01/2019 15:30:00,33.18,33.3,1,27.3
 12/01/2019 15:45:00,33.18,33.3,1,27.3
 12/01/2019 16:00:00,33.07,33.3,1,27.34
 12/01/2019 16:15:00,33.0,33.3,1,29.29
 12/01/2019 16:30:00,33.04,33.3,1,27.3
 12/01/2019 16:45:00,32.91,33.3,1,27.3
 12/01/2019 17:00:00,32.91,33.3,1,27.3
 12/01/2019 17:15:00,32.77,33.3,1,28.23
 12/01/2019 17:30:00,33.0,33.3,1,29.98
 12/01/2019 17:45:00,33.13,33.3,1,29.98
 12/01/2019 18:00:00,33.13,33.3,1,29.98
 12/01/2019 18:15:00,33.19,33.3,1,29.98
 12/01/2019 18:30:00,33.28,33.3,1,30.47
 12/01/2019 18:45:00,33.28,33.3,1,32.83
 12/01/2019 19:00:00,33.28,33.3,1,32.83
 12/01/2019 19:15:00,33.3,33.3,1,32.83
 12/01/2019 19:30:00,33.22,33.3,1,32.83
 12/01/2019 19:45:00,33.12,33.3,1,32.83
 12/01/2019 20:00:00,33.06,33.3,1,32.83
 12/01/2019 20:15:00,33.13,33.3,1,31.63
 12/01/2019 20:30:00,33.06,33.3,1,30.48
 12/01/2019 20:45:00,33.06,33.3,1,30.48
 12/01/2019 21:00:00,33.09,33.3,1,30.48
 12/01/2019 21:15:00,33.2,33.3,1,29.34
 12/01/2019 21:30:00,33.33,33.3,1,27.8
 12/01/2019 21:45:00,33.35,33.3,1,27.8
 12/01/2019 22:00:00,33.35,33.3,1,27.8
 12/01/2019 22:15:00,33.35,33.3,1,27.8
 12/01/2019 22:30:00,33.35,33.3,1,27.44
 12/01/2019 22:45:00,33.35,33.3,1,25.12
 12/01/2019 23:00:00,33.17,33.3,1,25.12
 12/01/2019 23:15:00,32.99,33.3,1,25.12
 12/01/2019 23:30:00,32.97,33.3,1,24.7
 12/01/2019 23:45:00,33.29,33.3,1,22.44
 13/01/2019 00:00:00,33.19,33.3,1,22.44
 13/01/2019 00:15:00,32.96,33.3,1,25.82
 13/01/2019 00:30:00,32.94,33.3,1,25.96
 13/01/2019 00:45:00,32.94,33.3,1,27.87
 13/01/2019 01:00:00,32.86,33.3,1,28.64
 13/01/2019 01:15:00,32.85,33.3,1,28.64
 13/01/2019 01:30:00,32.99,33.3,1,28.64
 13/01/2019 01:45:00,33.13,33.3,1,28.64
 13/01/2019 02:00:00,33.29,33.3,1,28.64
 13/01/2019 02:15:00,33.3,33.3,1,28.64
 13/01/2019 02:30:00,33.3,33.3,1,28.64
 13/01/2019 02:45:00,33.3,33.3,1,28.64
 13/01/2019 03:00:00,33.3,33.3,1,26.56
 13/01/2019 03:15:00,33.3,33.3,1,25.96
 13/01/2019 03:30:00,33.35,33.3,1,25.96
 13/01/2019 03:45:00,33.47,33.3,1,25.96
 13/01/2019 04:00:00,33.47,33.3,1,25.96
 13/01/2019 04:15:00,33.43,33.3,1,24.3
 13/01/2019 04:30:00,32.98,33.3,1,23.45
 13/01/2019 04:45:00,33.01,33.3,1,23.45
 13/01/2019 05:00:00,33.01,33.3,1,23.45
 13/01/2019 05:15:00,33.01,33.3,1,23.45
 13/01/2019 05:30:00,33.01,33.3,1,23.45
 13/01/2019 05:45:00,33.01,33.3,1,23.45
 13/01/2019 06:00:00,33.01,33.3,1,23.45
 13/01/2019 06:15:00,32.9,33.3,1,23.45
 13/01/2019 06:30:00,33.0,33.3,1,23.45
 13/01/2019 06:45:00,32.91,33.3,1,23.45
 13/01/2019 07:00:00,32.84,33.3,1,23.45
 13/01/2019 07:15:00,32.84,33.3,1,23.45
 13/01/2019 07:30:00,32.84,33.3,1,23.45
 13/01/2019 07:45:00,32.84,33.3,1,23.45
 13/01/2019 08:00:00,32.84,33.3,1,23.45
 13/01/2019 08:15:00,32.99,33.3,1,23.45
 13/01/2019 08:30:00,33.3,33.3,1,25.54
 13/01/2019 08:45:00,33.2,33.3,1,26.46
 13/01/2019 09:00:00,33.07,33.3,1,26.46
 13/01/2019 09:15:00,33.03,33.3,1,26.46
 13/01/2019 09:30:00,33.03,33.3,1,26.46
 13/01/2019 09:45:00,33.03,33.3,1,26.46
 13/01/2019 10:00:00,33.02,33.3,1,26.46
 13/01/2019 10:15:00,32.89,33.3,1,26.46
 13/01/2019 10:30:00,32.89,33.3,1,25.48
 13/01/2019 10:45:00,32.89,33.3,1,23.95
 13/01/2019 11:00:00,32.98,33.3,1,23.95
 13/01/2019 11:15:00,33.03,33.3,1,23.95
 13/01/2019 11:30:00,33.03,33.3,1,23.95
 13/01/2019 11:45:00,33.03,33.3,1,23.95
 13/01/2019 12:00:00,33.03,33.3,1,23.95
 13/01/2019 12:15:00,33.03,33.3,1,23.45
 13/01/2019 12:30:00,33.03,33.3,1,21.45
 13/01/2019 12:45:00,33.03,33.3,1,23.95
 13/01/2019 13:00:00,33.03,33.3,1,23.95
 13/01/2019 13:15:00,33.03,33.3,1,25.31
 13/01/2019 13:30:00,33.03,33.3,1,26.63
 13/01/2019 13:45:00,33.03,33.3,1,26.63
 13/01/2019 14:00:00,32.97,33.3,1,26.63
 13/01/2019 14:15:00,32.86,33.3,1,26.63
 13/01/2019 14:30:00,32.94,33.3,1,26.94
 13/01/2019 14:45:00,32.94,33.3,1,29.14
 13/01/2019 15:00:00,32.94,33.3,1,29.14
 13/01/2019 15:15:00,32.94,33.3,1,29.14
 13/01/2019 15:30:00,32.94,33.3,1,29.14
 13/01/2019 15:45:00,32.94,33.3,1,29.14
 13/01/2019 16:00:00,32.94,33.3,1,30.54
 13/01/2019 16:15:00,32.82,33.3,1,31.49
 13/01/2019 16:30:00,32.95,33.3,1,33.83
 13/01/2019 16:45:00,32.99,33.3,1,34.17
 13/01/2019 17:00:00,33.05,33.3,1,34.09
 13/01/2019 17:15:00,33.23,33.3,1,31.32
 13/01/2019 17:30:00,33.25,33.3,1,31.32
 13/01/2019 17:45:00,33.25,33.3,1,31.32
 13/01/2019 18:00:00,33.25,33.3,1,31.32
 13/01/2019 18:15:00,33.25,33.3,1,31.79
 13/01/2019 18:30:00,33.25,33.3,1,34.0
 13/01/2019 18:45:00,33.25,33.3,1,34.0
 13/01/2019 19:00:00,33.25,33.3,1,34.0
 13/01/2019 19:15:00,33.25,33.3,1,34.0
 13/01/2019 19:30:00,33.34,33.3,1,34.0
 13/01/2019 19:45:00,33.28,33.3,1,34.0
 13/01/2019 20:00:00,33.21,33.3,1,32.57
 13/01/2019 20:15:00,33.26,33.3,1,31.32
 13/01/2019 20:30:00,33.35,33.3,1,31.32
 13/01/2019 20:45:00,33.35,33.3,1,31.32
 13/01/2019 21:00:00,33.35,33.3,1,31.32
 13/01/2019 21:15:00,33.35,33.3,1,29.91
 13/01/2019 21:30:00,33.46,33.3,1,28.64
 13/01/2019 21:45:00,33.16,33.3,1,28.64
 13/01/2019 22:00:00,33.24,33.3,1,26.33
 13/01/2019 22:15:00,33.36,33.3,1,26.13
 13/01/2019 22:30:00,33.42,33.3,1,26.13
 13/01/2019 22:45:00,33.42,33.3,1,25.66
 13/01/2019 23:00:00,33.42,33.3,1,23.45
 13/01/2019 23:15:00,33.42,33.3,1,23.42
 13/01/2019 23:30:00,32.98,33.3,1,20.77
 13/01/2019 23:45:00,33.01,33.3,1,20.77
 14/01/2019 00:00:00,33.01,33.3,1,20.77
 14/01/2019 00:00:00,33.01,33.3,1,20.77
 14/01/2019 00:15:00,32.88,33.3,1,23.73
 14/01/2019 00:30:00,32.87,33.3,1,24.38
 14/01/2019 00:45:00,32.87,33.3,1,26.13
 14/01/2019 01:00:00,32.94,33.3,1,26.13
 14/01/2019 01:15:00,33.11,33.3,1,26.13
 14/01/2019 01:30:00,33.2,33.3,1,26.13
 14/01/2019 01:45:00,33.2,33.3,1,26.13
 14/01/2019 02:00:00,33.2,33.3,1,26.13
 14/01/2019 02:15:00,33.2,33.3,1,26.13
 14/01/2019 02:30:00,33.2,33.3,1,26.13
 14/01/2019 02:45:00,33.2,33.3,1,26.13
 14/01/2019 03:00:00,33.2,33.3,1,26.13
 14/01/2019 03:15:00,33.23,33.3,1,24.97
 14/01/2019 03:30:00,33.37,33.3,1,23.62
 14/01/2019 03:45:00,33.37,33.3,1,23.62
 14/01/2019 04:00:00,33.37,33.3,1,23.62
 14/01/2019 04:15:00,33.37,33.3,1,23.62
 14/01/2019 04:30:00,33.37,33.3,1,23.62
 14/01/2019 04:45:00,33.37,33.3,1,23.62
 14/01/2019 05:00:00,33.37,33.3,1,23.62
 14/01/2019 05:15:00,33.37,33.3,1,23.62
 14/01/2019 05:30:00,33.37,33.3,1,23.62
 14/01/2019 05:45:00,33.28,33.3,1,23.62
 14/01/2019 06:00:00,33.23,33.3,1,23.62
 14/01/2019 06:15:00,33.14,33.3,1,23.62
 14/01/2019 06:30:00,33.08,33.3,1,23.62
 14/01/2019 06:45:00,33.11,33.3,1,26.21
 14/01/2019 07:00:00,33.4,33.3,1,28.97
 14/01/2019 07:15:00,33.27,33.3,1,28.97
 14/01/2019 07:30:00,33.16,33.3,1,30.91
 14/01/2019 07:45:00,33.03,33.3,1,31.65
 14/01/2019 08:00:00,33.03,33.3,1,31.65
 14/01/2019 08:15:00,33.03,33.3,1,31.65
 14/01/2019 08:30:00,33.03,33.3,1,31.65
 14/01/2019 08:45:00,33.03,33.3,1,31.65
 14/01/2019 09:00:00,33.03,33.3,1,31.65
 14/01/2019 09:15:00,33.03,33.3,1,31.65
 14/01/2019 09:30:00,33.03,33.3,1,31.65
 14/01/2019 09:45:00,33.03,33.3,1,31.65
 14/01/2019 10:00:00,33.05,33.3,1,29.16
 14/01/2019 10:15:00,33.19,33.3,1,29.14
 14/01/2019 10:30:00,33.35,33.3,1,29.14
 14/01/2019 10:45:00,33.35,33.3,1,27.24
 14/01/2019 11:00:00,33.35,33.3,1,25.78
 14/01/2019 11:15:00,33.35,33.3,1,24.12
 14/01/2019 11:30:00,33.35,33.3,1,25.85
 14/01/2019 11:45:00,33.24,33.3,1,26.8
 14/01/2019 12:00:00,33.18,33.3,1,28.0
 14/01/2019 12:15:00,33.18,33.3,1,28.97
 14/01/2019 12:30:00,33.18,33.3,1,28.97
 14/01/2019 12:45:00,33.18,33.3,1,28.97
 14/01/2019 13:00:00,33.18,33.3,1,28.97
 14/01/2019 13:15:00,33.18,33.3,1,28.97
 14/01/2019 13:30:00,33.18,33.3,1,28.97
 14/01/2019 13:45:00,33.18,33.3,1,28.97
 14/01/2019 14:00:00,33.18,33.3,1,28.97
 14/01/2019 14:15:00,33.18,33.3,1,28.97
 14/01/2019 14:30:00,33.18,33.3,1,28.97
 14/01/2019 14:45:00,33.18,33.3,1,28.97
 14/01/2019 15:00:00,33.18,33.3,1,28.97
 14/01/2019 15:15:00,33.18,33.3,1,28.97
 14/01/2019 15:30:00,33.18,33.3,1,30.02
 14/01/2019 15:45:00,33.18,33.3,1,28.81
 14/01/2019 16:00:00,33.18,33.3,1,27.53
 14/01/2019 16:15:00,33.18,33.3,1,26.13
 14/01/2019 16:30:00,33.18,33.3,1,26.13
 14/01/2019 16:45:00,33.11,33.3,1,26.76
 14/01/2019 17:00:00,33.03,33.3,1,28.97
 14/01/2019 17:15:00,33.03,33.3,1,28.97
 14/01/2019 17:30:00,33.03,33.3,1,28.97
 14/01/2019 17:45:00,33.03,33.3,1,28.97
 14/01/2019 18:00:00,33.03,33.3,1,28.97
 14/01/2019 18:15:00,33.03,33.3,1,28.97
 14/01/2019 18:30:00,33.03,33.3,1,30.03
 14/01/2019 18:45:00,33.03,33.3,1,32.93
 14/01/2019 19:00:00,33.03,33.3,1,34.5
 14/01/2019 19:15:00,33.03,33.3,1,34.5
 14/01/2019 19:30:00,33.13,33.3,1,34.5
 14/01/2019 19:45:00,33.2,33.3,1,34.5
 14/01/2019 20:00:00,33.2,33.3,1,34.5
 14/01/2019 20:15:00,33.28,33.3,1,32.83
 14/01/2019 20:30:00,33.37,33.3,1,31.82
 14/01/2019 20:45:00,33.37,33.3,1,31.82
 14/01/2019 21:00:00,33.37,33.3,1,31.82
 14/01/2019 21:15:00,33.37,33.3,1,31.82
 14/01/2019 21:30:00,33.37,33.3,1,31.82
 14/01/2019 21:45:00,33.26,33.3,1,29.38
 14/01/2019 22:00:00,33.3,33.3,1,29.31
 14/01/2019 22:15:00,33.37,33.3,1,29.25
 14/01/2019 22:30:00,33.29,33.3,1,26.8
 14/01/2019 22:45:00,33.2,33.3,1,26.8
 14/01/2019 23:00:00,33.25,33.3,1,24.63
 14/01/2019 23:15:00,33.32,33.3,1,24.12
 14/01/2019 23:30:00,33.44,33.3,1,24.12
 14/01/2019 23:45:00,33.39,33.3,1,24.12
 15/01/2019 00:00:00,33.37,33.3,1,24.12
 15/01/2019 00:15:00,33.23,33.3,1,26.24
 15/01/2019 00:30:00,33.2,33.3,1,26.63
 15/01/2019 00:45:00,33.09,33.3,1,26.63
 15/01/2019 01:00:00,33.06,33.3,1,26.63
 15/01/2019 01:15:00,33.06,33.3,1,26.63
 15/01/2019 01:30:00,33.18,33.3,1,26.63
 15/01/2019 01:45:00,33.23,33.3,1,26.63
 15/01/2019 02:00:00,33.23,33.3,1,26.63
 15/01/2019 02:15:00,33.26,33.3,1,26.63
 15/01/2019 02:30:00,33.23,33.3,1,26.63
 15/01/2019 02:45:00,33.23,33.3,1,26.63
 15/01/2019 03:00:00,33.36,33.3,1,26.63
 15/01/2019 03:15:00,33.4,33.3,1,26.63
 15/01/2019 03:30:00,33.15,33.3,1,26.63
 15/01/2019 03:45:00,33.08,33.3,1,26.62
 15/01/2019 04:00:00,33.08,33.3,1,24.12
 15/01/2019 04:15:00,33.08,33.3,1,24.12
 15/01/2019 04:30:00,33.08,33.3,1,24.12
 15/01/2019 04:45:00,33.08,33.3,1,24.12
 15/01/2019 05:00:00,33.08,33.3,1,24.12
 15/01/2019 05:15:00,33.08,33.3,1,24.12
 15/01/2019 05:30:00,33.07,33.3,1,24.12
 15/01/2019 05:45:00,32.94,33.3,1,24.12
 15/01/2019 06:00:00,32.93,33.3,1,24.12
 15/01/2019 06:15:00,32.96,33.3,1,24.56
 15/01/2019 06:30:00,33.01,33.3,1,26.8
 15/01/2019 06:45:00,32.98,33.3,1,26.8
 15/01/2019 07:00:00,33.38,33.3,1,28.97
 15/01/2019 07:15:00,33.28,33.3,1,29.48
 15/01/2019 07:30:00,33.18,33.3,1,29.48
 15/01/2019 07:45:00,33.23,33.3,1,30.67
 15/01/2019 08:00:00,33.2,33.3,1,32.16
 15/01/2019 08:15:00,33.17,33.3,1,32.16
 15/01/2019 08:30:00,33.06,33.3,1,32.16
 15/01/2019 08:45:00,33.06,33.3,1,32.16
 15/01/2019 09:00:00,33.06,33.3,1,32.16
 15/01/2019 09:15:00,33.06,33.3,1,32.16
 15/01/2019 09:30:00,33.06,33.3,1,30.08
 15/01/2019 09:45:00,33.26,33.3,1,29.48
 15/01/2019 10:00:00,33.35,33.3,1,29.48
 15/01/2019 10:15:00,33.37,33.3,1,29.48
 15/01/2019 10:30:00,33.37,33.3,1,29.48
 15/01/2019 10:45:00,33.3,33.3,1,29.48
 15/01/2019 11:00:00,33.16,33.3,1,28.34
 15/01/2019 11:15:00,33.16,33.3,1,26.96
 15/01/2019 11:30:00,33.16,33.3,1,26.96
 15/01/2019 11:45:00,33.16,33.3,1,26.96
 15/01/2019 12:00:00,33.16,33.3,1,26.96
 15/01/2019 12:15:00,33.16,33.3,1,26.96
 15/01/2019 12:30:00,33.16,33.3,1,26.96
 15/01/2019 12:45:00,33.23,33.3,1,26.96
 15/01/2019 13:00:00,33.32,33.3,1,26.96
 15/01/2019 13:15:00,33.32,33.3,1,26.96
 15/01/2019 13:30:00,33.32,33.3,1,26.96
 15/01/2019 13:45:00,33.32,33.3,1,26.96
 15/01/2019 14:00:00,33.32,33.3,1,27.81
 15/01/2019 14:15:00,33.32,33.3,1,29.48
 15/01/2019 14:30:00,33.32,33.3,1,29.48
 15/01/2019 14:45:00,33.32,33.3,1,29.48
 15/01/2019 15:00:00,33.32,33.3,1,29.48
 15/01/2019 15:15:00,33.32,33.3,1,29.48
 15/01/2019 15:30:00,33.26,33.3,1,29.48
 15/01/2019 15:45:00,33.18,33.3,1,29.48
 15/01/2019 16:00:00,33.09,33.3,1,30.92
 15/01/2019 16:15:00,33.06,33.3,1,31.99
 15/01/2019 16:30:00,33.0,33.3,1,31.99
 15/01/2019 16:45:00,33.01,33.3,1,31.99
 15/01/2019 17:00:00,32.89,33.3,1,33.63
 15/01/2019 17:15:00,33.05,33.3,1,32.89
 15/01/2019 17:30:00,33.06,33.3,1,32.16
 15/01/2019 17:45:00,33.06,33.3,1,32.16
 15/01/2019 18:00:00,33.18,33.3,1,32.16
 15/01/2019 18:15:00,33.2,33.3,1,32.16
 15/01/2019 18:30:00,33.2,33.3,1,32.16
 15/01/2019 18:45:00,33.2,33.3,1,32.16
 15/01/2019 19:00:00,33.2,33.3,1,32.16
