DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/01/2019 19:15:00,33.2,33.3,1,34.34
 15/01/2019 19:30:00,33.2,33.3,1,34.84
 15/01/2019 19:45:00,33.32,33.3,1,34.84
 15/01/2019 20:00:00,33.35,33.3,1,34.84
 15/01/2019 20:15:00,33.35,33.3,1,34.84
 15/01/2019 20:30:00,33.35,33.3,1,33.88
 15/01/2019 20:45:00,33.35,33.3,1,32.32
 15/01/2019 21:00:00,33.35,33.3,1,32.32
 15/01/2019 21:15:00,33.32,33.3,1,31.41
 15/01/2019 21:30:00,33.04,33.3,1,29.64
 15/01/2019 21:45:00,33.03,33.3,1,29.64
 15/01/2019 22:00:00,33.1,33.3,1,28.44
 15/01/2019 22:15:00,33.31,33.3,1,26.96
 15/01/2019 22:30:00,33.4,33.3,1,26.96
 15/01/2019 22:45:00,33.25,33.3,1,25.76
 15/01/2019 23:00:00,33.11,33.3,1,24.29
 15/01/2019 23:15:00,33.21,33.3,1,24.29
 15/01/2019 23:30:00,33.25,33.3,1,24.29
 15/01/2019 23:45:00,33.25,33.3,1,24.29
 16/01/2019 00:00:00,33.25,33.3,1,24.29
 16/01/2019 00:15:00,33.12,33.3,1,26.34
 16/01/2019 00:30:00,33.11,33.3,1,26.96
 16/01/2019 00:45:00,32.94,33.3,1,26.96
 16/01/2019 01:00:00,32.91,33.3,1,26.96
 16/01/2019 01:15:00,32.91,33.3,1,26.96
 16/01/2019 01:30:00,32.96,33.3,1,26.96
 16/01/2019 01:45:00,33.08,33.3,1,26.96
 16/01/2019 02:00:00,33.08,33.3,1,26.96
 16/01/2019 02:15:00,33.08,33.3,1,26.96
 16/01/2019 02:30:00,33.13,33.3,1,26.96
 16/01/2019 02:45:00,33.25,33.3,1,26.96
 16/01/2019 03:00:00,33.25,33.3,1,26.96
 16/01/2019 03:15:00,33.25,33.3,1,26.96
 16/01/2019 03:30:00,33.25,33.3,1,26.96
 16/01/2019 03:45:00,33.25,33.3,1,24.67
 16/01/2019 04:00:00,33.41,33.3,1,24.45
 16/01/2019 04:15:00,33.42,33.3,1,24.45
 16/01/2019 04:30:00,33.39,33.3,1,24.45
 16/01/2019 04:45:00,33.28,33.3,1,24.45
 16/01/2019 05:00:00,33.28,33.3,1,24.45
 16/01/2019 05:15:00,33.2,33.3,1,24.45
 16/01/2019 05:30:00,33.21,33.3,1,24.45
 16/01/2019 05:45:00,33.28,33.3,1,24.45
 16/01/2019 06:00:00,33.28,33.3,1,24.45
 16/01/2019 06:15:00,33.18,33.3,1,24.45
 16/01/2019 06:30:00,33.1,33.3,1,26.7
 16/01/2019 06:45:00,32.98,33.3,1,27.13
 16/01/2019 07:00:00,32.87,33.3,1,27.13
 16/01/2019 07:15:00,32.87,33.3,1,27.13
 16/01/2019 07:30:00,32.96,33.3,1,29.54
 16/01/2019 07:45:00,33.08,33.3,1,29.81
 16/01/2019 08:00:00,33.08,33.3,1,29.81
 16/01/2019 08:15:00,33.08,33.3,1,30.28
 16/01/2019 08:30:00,33.08,33.3,1,32.49
 16/01/2019 08:45:00,33.08,33.3,1,32.49
 16/01/2019 09:00:00,33.08,33.3,1,32.49
 16/01/2019 09:15:00,33.04,33.3,1,32.49
 16/01/2019 09:30:00,32.89,33.3,1,32.49
 16/01/2019 09:45:00,33.01,33.3,1,31.1
 16/01/2019 10:00:00,33.08,33.3,1,27.75
 16/01/2019 10:15:00,33.16,33.3,1,27.3
 16/01/2019 10:30:00,33.23,33.3,1,26.39
 16/01/2019 10:45:00,33.3,33.3,1,22.63
 16/01/2019 11:00:00,33.4,33.3,1,21.94
 16/01/2019 11:15:00,33.4,33.3,1,22.5
 16/01/2019 11:30:00,33.4,33.3,1,24.62
 16/01/2019 11:45:00,33.4,33.3,1,24.62
 16/01/2019 12:00:00,33.28,33.3,1,26.44
 16/01/2019 12:15:00,33.15,33.3,1,27.87
 16/01/2019 12:30:00,33.11,33.3,1,29.98
 16/01/2019 12:45:00,33.11,33.3,1,29.98
 16/01/2019 13:00:00,33.11,33.3,1,29.98
 16/01/2019 13:15:00,33.11,33.3,1,29.98
 16/01/2019 13:30:00,33.19,33.3,1,29.98
 16/01/2019 13:45:00,33.28,33.3,1,29.98
 16/01/2019 14:00:00,33.28,33.3,1,29.98
 16/01/2019 14:15:00,33.28,33.3,1,29.98
 16/01/2019 14:30:00,33.28,33.3,1,29.98
 16/01/2019 14:45:00,33.28,33.3,1,29.98
 16/01/2019 15:00:00,33.28,33.3,1,29.98
 16/01/2019 15:15:00,33.28,33.3,1,29.98
 16/01/2019 15:30:00,33.28,33.3,1,29.98
 16/01/2019 15:45:00,33.22,33.3,1,30.93
 16/01/2019 16:00:00,33.08,33.3,1,32.49
 16/01/2019 16:15:00,33.08,33.3,1,32.49
 16/01/2019 16:30:00,32.98,33.3,1,32.49
 16/01/2019 16:45:00,32.92,33.3,1,32.49
 16/01/2019 17:00:00,33.06,33.3,1,32.43
 16/01/2019 17:15:00,33.06,33.3,1,29.81
 16/01/2019 17:30:00,33.06,33.3,1,29.81
 16/01/2019 17:45:00,33.06,33.3,1,29.81
 16/01/2019 18:00:00,33.06,33.3,1,29.81
 16/01/2019 18:15:00,33.0,33.3,1,29.81
 16/01/2019 18:30:00,32.87,33.3,1,29.81
 16/01/2019 18:45:00,33.0,33.3,1,29.81
 16/01/2019 19:00:00,33.12,33.3,1,29.81
 16/01/2019 19:15:00,33.2,33.3,1,29.81
 16/01/2019 19:30:00,33.2,33.3,1,29.81
 16/01/2019 19:45:00,33.2,33.3,1,28.35
 16/01/2019 20:00:00,33.33,33.3,1,27.13
 16/01/2019 20:15:00,33.35,33.3,1,27.13
 16/01/2019 20:30:00,33.34,33.3,1,27.13
 16/01/2019 20:45:00,33.18,33.3,1,29.4
 16/01/2019 21:00:00,33.22,33.3,1,29.98
 16/01/2019 21:15:00,33.3,33.3,1,29.98
 16/01/2019 21:30:00,33.34,33.3,1,29.98
 16/01/2019 21:45:00,33.23,33.3,1,29.98
 16/01/2019 22:00:00,33.27,33.3,1,29.3
 16/01/2019 22:15:00,33.4,33.3,1,27.63
 16/01/2019 22:30:00,33.4,33.3,1,27.63
 16/01/2019 22:45:00,33.4,33.3,1,27.63
 16/01/2019 23:00:00,33.4,33.3,1,25.12
 16/01/2019 23:15:00,33.4,33.3,1,25.12
 16/01/2019 23:30:00,33.4,33.3,1,25.12
 16/01/2019 23:45:00,33.24,33.3,1,25.12
 17/01/2019 00:00:00,33.2,33.3,1,25.12
 17/01/2019 00:15:00,33.04,33.3,1,25.12
 17/01/2019 00:30:00,33.03,33.3,1,26.53
 17/01/2019 00:45:00,33.03,33.3,1,27.8
 17/01/2019 01:00:00,33.03,33.3,1,27.8
 17/01/2019 01:15:00,33.03,33.3,1,27.8
 17/01/2019 01:30:00,33.03,33.3,1,27.8
 17/01/2019 01:45:00,33.03,33.3,1,27.8
 17/01/2019 02:00:00,33.03,33.3,1,27.8
 17/01/2019 02:15:00,33.03,33.3,1,27.8
 17/01/2019 02:30:00,33.03,33.3,1,27.8
 17/01/2019 02:45:00,33.03,33.3,1,27.8
 17/01/2019 03:00:00,33.03,33.3,1,27.8
 17/01/2019 03:15:00,33.03,33.3,1,27.8
 17/01/2019 03:30:00,33.03,33.3,1,27.8
 17/01/2019 03:45:00,33.03,33.3,1,27.8
 17/01/2019 04:00:00,33.03,33.3,1,25.36
 17/01/2019 04:15:00,33.32,33.3,1,25.29
 17/01/2019 04:30:00,33.32,33.3,1,25.29
 17/01/2019 04:45:00,33.32,33.3,1,25.29
 17/01/2019 05:00:00,33.32,33.3,1,25.29
 17/01/2019 05:15:00,33.32,33.3,1,25.29
 17/01/2019 05:30:00,33.32,33.3,1,25.29
 17/01/2019 05:45:00,33.2,33.3,1,25.29
 17/01/2019 06:00:00,33.16,33.3,1,25.29
 17/01/2019 06:15:00,33.16,33.3,1,25.29
 17/01/2019 06:30:00,33.2,33.3,1,25.29
 17/01/2019 06:45:00,33.19,33.3,1,25.49
 17/01/2019 07:00:00,33.03,33.3,1,27.97
 17/01/2019 07:15:00,33.03,33.3,1,27.97
 17/01/2019 07:30:00,33.03,33.3,1,27.97
 17/01/2019 07:45:00,33.03,33.3,1,27.97
 17/01/2019 08:00:00,33.03,33.3,1,27.97
 17/01/2019 08:15:00,33.03,33.3,1,27.97
 17/01/2019 08:30:00,33.03,33.3,1,27.97
 17/01/2019 08:45:00,33.03,33.3,1,27.97
 17/01/2019 09:00:00,33.03,33.3,1,27.97
 17/01/2019 09:15:00,33.03,33.3,1,27.97
 17/01/2019 09:30:00,33.25,33.3,1,26.02
 17/01/2019 09:45:00,33.35,33.3,1,23.25
 17/01/2019 10:00:00,33.2,33.3,1,21.47
 17/01/2019 10:15:00,33.2,33.3,1,21.27
 17/01/2019 10:30:00,33.2,33.3,1,22.78
 17/01/2019 10:45:00,33.2,33.3,1,21.56
 17/01/2019 11:00:00,33.2,33.3,1,20.1
 17/01/2019 11:15:00,33.2,33.3,1,18.96
 17/01/2019 11:30:00,33.2,33.3,1,17.76
 17/01/2019 11:45:00,33.2,33.3,1,17.76
 17/01/2019 12:00:00,33.2,33.3,1,17.14
 17/01/2019 12:15:00,33.2,33.3,1,15.24
 17/01/2019 12:30:00,33.2,33.3,1,15.24
 17/01/2019 12:45:00,33.2,33.3,1,15.24
 17/01/2019 13:00:00,33.2,33.3,1,15.24
 17/01/2019 13:15:00,33.2,33.3,1,15.24
 17/01/2019 13:30:00,33.27,33.3,1,15.24
 17/01/2019 13:45:00,33.35,33.3,1,15.24
 17/01/2019 14:00:00,33.35,33.3,1,17.01
 17/01/2019 14:15:00,33.35,33.3,1,18.35
 17/01/2019 14:30:00,33.21,33.3,1,20.43
 17/01/2019 14:45:00,33.2,33.3,1,20.85
 17/01/2019 15:00:00,33.2,33.3,1,23.92
 17/01/2019 15:15:00,33.2,33.3,1,25.63
 17/01/2019 15:30:00,33.28,33.3,1,25.77
 17/01/2019 15:45:00,33.02,33.3,1,28.3
 17/01/2019 16:00:00,32.88,33.3,1,29.42
 17/01/2019 16:15:00,32.96,33.3,1,30.82
 17/01/2019 16:30:00,32.96,33.3,1,32.75
 17/01/2019 16:45:00,32.96,33.3,1,33.5
 17/01/2019 17:00:00,32.85,33.3,1,33.38
 17/01/2019 17:15:00,33.06,33.3,1,30.82
 17/01/2019 17:30:00,33.06,33.3,1,30.82
 17/01/2019 17:45:00,33.06,33.3,1,30.82
 17/01/2019 18:00:00,33.06,33.3,1,30.82
 17/01/2019 18:15:00,33.06,33.3,1,30.82
 17/01/2019 18:30:00,33.06,33.3,1,30.82
 17/01/2019 18:45:00,33.06,33.3,1,30.82
 17/01/2019 19:00:00,33.06,33.3,1,30.82
 17/01/2019 19:15:00,33.06,33.3,1,30.82
 17/01/2019 19:30:00,33.06,33.3,1,30.82
 17/01/2019 19:45:00,33.06,33.3,1,30.82
 17/01/2019 20:00:00,33.15,33.3,1,30.82
 17/01/2019 20:15:00,33.2,33.3,1,29.43
 17/01/2019 20:30:00,33.2,33.3,1,29.82
 17/01/2019 20:45:00,33.06,33.3,1,30.82
 17/01/2019 21:00:00,33.18,33.3,1,30.82
 17/01/2019 21:15:00,33.17,33.3,1,30.82
 17/01/2019 21:30:00,33.25,33.3,1,30.82
 17/01/2019 21:45:00,33.35,33.3,1,30.82
 17/01/2019 22:00:00,33.14,33.3,1,30.23
 17/01/2019 22:15:00,33.06,33.3,1,28.3
 17/01/2019 22:30:00,33.18,33.3,1,28.3
 17/01/2019 22:45:00,33.18,33.3,1,28.3
 17/01/2019 23:00:00,33.29,33.3,1,25.85
 17/01/2019 23:15:00,33.32,33.3,1,25.79
 17/01/2019 23:30:00,33.41,33.3,1,25.79
 17/01/2019 23:45:00,33.47,33.3,1,25.79
 18/01/2019 00:00:00,33.42,33.3,1,25.79
 18/01/2019 00:15:00,33.04,33.3,1,27.91
 18/01/2019 00:30:00,32.96,33.3,1,28.47
 18/01/2019 00:45:00,32.96,33.3,1,28.47
 18/01/2019 01:00:00,32.96,33.3,1,28.47
 18/01/2019 01:15:00,32.96,33.3,1,28.47
 18/01/2019 01:30:00,33.14,33.3,1,28.47
 18/01/2019 01:45:00,33.16,33.3,1,28.47
 18/01/2019 02:00:00,33.2,33.3,1,28.47
 18/01/2019 02:15:00,33.32,33.3,1,28.47
 18/01/2019 02:30:00,33.32,33.3,1,28.47
 18/01/2019 02:45:00,33.32,33.3,1,28.47
 18/01/2019 03:00:00,33.32,33.3,1,28.47
 18/01/2019 03:15:00,33.32,33.3,1,28.47
 18/01/2019 03:30:00,33.32,33.3,1,28.47
 18/01/2019 03:45:00,33.32,33.3,1,28.47
 18/01/2019 04:00:00,33.32,33.3,1,28.47
 18/01/2019 04:15:00,33.32,33.3,1,28.47
 18/01/2019 04:30:00,33.32,33.3,1,28.47
 18/01/2019 04:45:00,33.32,33.3,1,27.21
 18/01/2019 05:00:00,33.33,33.3,1,25.96
 18/01/2019 05:15:00,33.35,33.3,1,25.96
 18/01/2019 05:30:00,33.35,33.3,1,25.96
 18/01/2019 05:45:00,33.35,33.3,1,25.96
 18/01/2019 06:00:00,33.33,33.3,1,25.96
 18/01/2019 06:15:00,33.02,33.3,1,26.57
 18/01/2019 06:30:00,32.99,33.3,1,28.47
 18/01/2019 06:45:00,32.99,33.3,1,28.47
 18/01/2019 07:00:00,32.92,33.3,1,28.47
 18/01/2019 07:15:00,32.84,33.3,1,28.47
 18/01/2019 07:30:00,32.84,33.3,1,28.47
 18/01/2019 07:45:00,32.84,33.3,1,28.47
 18/01/2019 08:00:00,32.84,33.3,1,28.47
 18/01/2019 08:15:00,32.84,33.3,1,28.47
 18/01/2019 08:30:00,32.84,33.3,1,28.47
 18/01/2019 08:45:00,32.84,33.3,1,28.47
 18/01/2019 09:00:00,32.84,33.3,1,28.47
 18/01/2019 09:15:00,32.84,33.3,1,28.47
 18/01/2019 09:30:00,32.84,33.3,1,28.47
 18/01/2019 09:45:00,32.84,33.3,1,28.47
 18/01/2019 10:00:00,32.84,33.3,1,28.47
 18/01/2019 10:15:00,32.98,33.3,1,33.43
 18/01/2019 10:30:00,32.99,33.3,1,33.66
 18/01/2019 10:45:00,32.99,33.3,1,33.66
 18/01/2019 11:00:00,33.13,33.3,1,32.32
 18/01/2019 11:15:00,33.16,33.3,1,30.98
 18/01/2019 11:30:00,33.27,33.3,1,30.98
 18/01/2019 11:45:00,33.3,33.3,1,30.98
 18/01/2019 12:00:00,33.3,33.3,1,30.98
 18/01/2019 12:15:00,33.3,33.3,1,29.86
 18/01/2019 12:30:00,33.3,33.3,1,28.47
 18/01/2019 12:45:00,33.3,33.3,1,28.47
 18/01/2019 13:00:00,33.3,33.3,1,28.25
 18/01/2019 13:15:00,33.3,33.3,1,25.79
 18/01/2019 13:30:00,33.3,33.3,1,25.79
 18/01/2019 13:45:00,33.3,33.3,1,25.79
 18/01/2019 14:00:00,33.3,33.3,1,25.79
 18/01/2019 14:15:00,33.3,33.3,1,25.79
 18/01/2019 14:30:00,33.3,33.3,1,25.79
 18/01/2019 14:45:00,33.3,33.3,1,25.79
 18/01/2019 15:00:00,33.3,33.3,1,25.79
 18/01/2019 15:15:00,33.3,33.3,1,25.79
 18/01/2019 15:30:00,33.3,33.3,1,25.79
 18/01/2019 15:45:00,33.3,33.3,1,25.79
 18/01/2019 16:00:00,33.3,33.3,1,25.79
 18/01/2019 16:15:00,33.3,33.3,1,25.79
 18/01/2019 16:30:00,33.3,33.3,1,25.79
 18/01/2019 16:45:00,33.3,33.3,1,25.79
 18/01/2019 17:00:00,33.3,33.3,1,25.79
 18/01/2019 17:15:00,33.3,33.3,1,25.79
 18/01/2019 17:30:00,33.3,33.3,1,25.79
 18/01/2019 17:45:00,33.3,33.3,1,25.79
 18/01/2019 18:00:00,33.3,33.3,1,25.79
 18/01/2019 18:15:00,33.3,33.3,1,25.79
 18/01/2019 18:30:00,33.3,33.3,1,25.79
 18/01/2019 18:45:00,33.3,33.3,1,25.79
 18/01/2019 19:00:00,33.3,33.3,1,25.79
 18/01/2019 19:15:00,33.3,33.3,1,25.79
 18/01/2019 19:30:00,33.3,33.3,1,25.79
 18/01/2019 19:45:00,33.3,33.3,1,25.79
 18/01/2019 20:00:00,33.3,33.3,1,25.79
 18/01/2019 20:15:00,33.3,33.3,1,25.79
 18/01/2019 20:30:00,33.3,33.3,1,25.79
 18/01/2019 20:45:00,33.3,33.3,1,25.79
 18/01/2019 21:00:00,33.3,33.3,1,25.79
 18/01/2019 21:15:00,33.3,33.3,1,25.79
 18/01/2019 21:30:00,33.3,33.3,1,25.79
 18/01/2019 21:45:00,33.3,33.3,1,25.79
 18/01/2019 22:00:00,33.3,33.3,1,25.79
 18/01/2019 22:15:00,33.3,33.3,1,25.79
 18/01/2019 22:30:00,33.3,33.3,1,25.79
 18/01/2019 22:45:00,33.3,33.3,1,25.79
 18/01/2019 23:00:00,33.3,33.3,1,25.79
 18/01/2019 23:15:00,33.3,33.3,1,25.79
 18/01/2019 23:30:00,33.3,33.3,1,25.79
 18/01/2019 23:45:00,33.3,33.3,1,25.79
 19/01/2019 00:00:00,33.3,33.3,1,25.79
 19/01/2019 00:15:00,33.3,33.3,1,25.79
 19/01/2019 00:30:00,33.3,33.3,1,25.79
 19/01/2019 00:45:00,33.3,33.3,1,25.79
 19/01/2019 01:00:00,33.3,33.3,1,25.79
 19/01/2019 01:15:00,33.3,33.3,1,25.79
 19/01/2019 01:30:00,33.3,33.3,1,25.79
 19/01/2019 01:45:00,33.3,33.3,1,25.79
 19/01/2019 02:00:00,33.3,33.3,1,25.79
 19/01/2019 02:15:00,33.3,33.3,1,25.79
 19/01/2019 02:30:00,33.3,33.3,1,25.79
 19/01/2019 02:45:00,33.3,33.3,1,25.79
 19/01/2019 03:00:00,33.3,33.3,1,25.79
 19/01/2019 03:15:00,33.3,33.3,1,25.79
 19/01/2019 03:30:00,33.3,33.3,1,25.79
 19/01/2019 03:45:00,33.3,33.3,1,25.79
 19/01/2019 04:00:00,33.3,33.3,1,25.79
 19/01/2019 04:15:00,33.3,33.3,1,25.79
 19/01/2019 04:30:00,33.3,33.3,1,25.79
 19/01/2019 04:45:00,33.3,33.3,1,25.79
 19/01/2019 05:00:00,33.3,33.3,1,25.79
 19/01/2019 05:15:00,33.3,33.3,1,25.79
 19/01/2019 05:30:00,33.3,33.3,1,25.79
 19/01/2019 05:45:00,33.3,33.3,1,25.79
 19/01/2019 06:00:00,33.3,33.3,1,25.79
 19/01/2019 06:15:00,33.3,33.3,1,25.79
 19/01/2019 06:30:00,33.3,33.3,1,25.79
 19/01/2019 06:45:00,33.3,33.3,1,25.79
 19/01/2019 07:00:00,33.3,33.3,1,25.79
 19/01/2019 07:15:00,33.3,33.3,1,25.79
 19/01/2019 07:30:00,33.3,33.3,1,25.79
 19/01/2019 07:45:00,33.3,33.3,1,25.79
 19/01/2019 08:00:00,33.3,33.3,1,25.79
 19/01/2019 08:15:00,33.3,33.3,1,25.79
 19/01/2019 08:30:00,33.3,33.3,1,25.79
 19/01/2019 08:45:00,33.3,33.3,1,25.79
 19/01/2019 09:00:00,33.3,33.3,1,25.79
 19/01/2019 09:15:00,33.3,33.3,1,25.79
 19/01/2019 09:30:00,33.3,33.3,1,25.79
 19/01/2019 09:45:00,33.3,33.3,1,25.79
 19/01/2019 10:00:00,33.3,33.3,1,25.79
 19/01/2019 10:15:00,33.3,33.3,1,25.79
 19/01/2019 10:30:00,33.3,33.3,1,25.79
 19/01/2019 10:45:00,33.3,33.3,1,25.79
 19/01/2019 11:00:00,33.3,33.3,1,25.79
 19/01/2019 11:15:00,33.3,33.3,1,25.79
 19/01/2019 11:30:00,33.3,33.3,1,25.79
 19/01/2019 11:45:00,33.3,33.3,1,25.79
 19/01/2019 12:00:00,33.3,33.3,1,25.79
 19/01/2019 12:15:00,33.3,33.3,1,25.79
 19/01/2019 12:30:00,33.3,33.3,1,25.79
 19/01/2019 12:45:00,33.3,33.3,1,25.79
 19/01/2019 13:00:00,33.3,33.3,1,25.79
 19/01/2019 13:15:00,33.3,33.3,1,25.79
 19/01/2019 13:30:00,33.3,33.3,1,25.79
 19/01/2019 13:45:00,33.3,33.3,1,25.79
 19/01/2019 14:00:00,33.3,33.3,1,25.79
 19/01/2019 14:15:00,33.3,33.3,1,25.79
 19/01/2019 14:30:00,33.3,33.3,1,25.79
 19/01/2019 14:45:00,33.3,33.3,1,25.79
 19/01/2019 15:00:00,33.3,33.3,1,25.79
 19/01/2019 15:15:00,33.3,33.3,1,25.79
 19/01/2019 15:30:00,33.3,33.3,1,25.79
 19/01/2019 15:45:00,33.3,33.3,1,25.79
 19/01/2019 16:00:00,33.3,33.3,1,25.79
 19/01/2019 16:15:00,33.3,33.3,1,25.79
 19/01/2019 16:30:00,33.3,33.3,1,25.79
 19/01/2019 16:45:00,33.3,33.3,1,25.79
 19/01/2019 17:00:00,33.3,33.3,1,25.79
 19/01/2019 17:15:00,33.3,33.3,1,25.79
 19/01/2019 17:30:00,33.3,33.3,1,25.79
 19/01/2019 17:45:00,33.3,33.3,1,25.79
 19/01/2019 18:00:00,33.3,33.3,1,25.79
 19/01/2019 18:15:00,33.3,33.3,1,25.79
 19/01/2019 18:30:00,33.3,33.3,1,25.79
 19/01/2019 18:45:00,33.3,33.3,1,25.79
 19/01/2019 19:00:00,33.3,33.3,1,25.79
 19/01/2019 19:15:00,33.3,33.3,1,25.79
 19/01/2019 19:30:00,33.3,33.3,1,25.79
 19/01/2019 19:45:00,33.3,33.3,1,25.79
 19/01/2019 20:00:00,33.3,33.3,1,25.79
 19/01/2019 20:15:00,33.3,33.3,1,25.79
 19/01/2019 20:30:00,33.3,33.3,1,25.79
 19/01/2019 20:45:00,33.3,33.3,1,25.79
 19/01/2019 21:00:00,33.3,33.3,1,25.79
 19/01/2019 21:15:00,33.3,33.3,1,25.79
 19/01/2019 21:30:00,33.3,33.3,1,25.79
 19/01/2019 21:45:00,33.3,33.3,1,25.79
 19/01/2019 22:00:00,33.3,33.3,1,25.79
 19/01/2019 22:15:00,33.3,33.3,1,25.79
 19/01/2019 22:30:00,33.3,33.3,1,25.79
 19/01/2019 22:45:00,33.3,33.3,1,25.79
 19/01/2019 23:00:00,33.3,33.3,1,25.79
 19/01/2019 23:15:00,33.3,33.3,1,25.79
 19/01/2019 23:30:00,33.3,33.3,1,25.79
 19/01/2019 23:45:00,33.3,33.3,1,25.79
 20/01/2019 00:00:00,33.3,33.3,1,25.79
 20/01/2019 00:15:00,33.3,33.3,1,25.79
 20/01/2019 00:30:00,33.3,33.3,1,25.79
 20/01/2019 00:45:00,33.3,33.3,1,25.79
 20/01/2019 01:00:00,33.3,33.3,1,25.79
 20/01/2019 01:15:00,33.3,33.3,1,25.79
 20/01/2019 01:30:00,33.3,33.3,1,25.79
 20/01/2019 01:45:00,33.3,33.3,1,25.79
 20/01/2019 02:00:00,33.3,33.3,1,25.79
 20/01/2019 02:15:00,33.3,33.3,1,25.79
 20/01/2019 02:30:00,33.3,33.3,1,25.79
 20/01/2019 02:45:00,33.3,33.3,1,25.79
 20/01/2019 03:00:00,33.3,33.3,1,25.79
 20/01/2019 03:15:00,33.3,33.3,1,25.79
 20/01/2019 03:30:00,33.3,33.3,1,25.79
 20/01/2019 03:45:00,33.3,33.3,1,25.79
 20/01/2019 04:00:00,33.3,33.3,1,25.79
 20/01/2019 04:15:00,33.3,33.3,1,25.79
 20/01/2019 04:30:00,33.3,33.3,1,25.79
 20/01/2019 04:45:00,33.3,33.3,1,25.79
 20/01/2019 05:00:00,33.3,33.3,1,25.79
 20/01/2019 05:15:00,33.3,33.3,1,25.79
 20/01/2019 05:30:00,33.3,33.3,1,25.79
 20/01/2019 05:45:00,33.3,33.3,1,25.79
 20/01/2019 06:00:00,33.3,33.3,1,25.79
 20/01/2019 06:15:00,33.3,33.3,1,25.79
 20/01/2019 06:30:00,33.3,33.3,1,25.79
 20/01/2019 06:45:00,33.3,33.3,1,25.79
 20/01/2019 07:00:00,33.3,33.3,1,25.79
 20/01/2019 07:15:00,33.3,33.3,1,25.79
 20/01/2019 07:30:00,33.3,33.3,1,25.79
 20/01/2019 07:45:00,33.3,33.3,1,25.79
 20/01/2019 08:00:00,33.3,33.3,1,25.79
 20/01/2019 08:15:00,33.3,33.3,1,25.79
 20/01/2019 08:30:00,33.3,33.3,1,25.79
 20/01/2019 08:45:00,33.3,33.3,1,25.79
 20/01/2019 09:00:00,33.3,33.3,1,25.79
 20/01/2019 09:15:00,33.3,33.3,1,25.79
 20/01/2019 09:30:00,33.3,33.3,1,25.79
 20/01/2019 09:45:00,33.3,33.3,1,25.79
 20/01/2019 10:00:00,33.3,33.3,1,25.79
 20/01/2019 10:15:00,33.3,33.3,1,25.79
 20/01/2019 10:30:00,33.3,33.3,1,25.79
 20/01/2019 10:45:00,33.3,33.3,1,25.79
 20/01/2019 11:00:00,33.3,33.3,1,25.79
 20/01/2019 11:15:00,33.3,33.3,1,25.79
 20/01/2019 11:30:00,33.3,33.3,1,25.79
 20/01/2019 11:45:00,33.3,33.3,1,25.79
 20/01/2019 12:00:00,33.3,33.3,1,25.79
 20/01/2019 12:15:00,33.3,33.3,1,25.79
 20/01/2019 12:30:00,33.3,33.3,1,25.79
 20/01/2019 12:45:00,33.3,33.3,1,25.79
 20/01/2019 13:00:00,33.3,33.3,1,25.79
 20/01/2019 13:15:00,33.3,33.3,1,25.79
 20/01/2019 13:30:00,33.3,33.3,1,25.79
 20/01/2019 13:45:00,33.3,33.3,1,25.79
 20/01/2019 14:00:00,33.3,33.3,1,25.79
 20/01/2019 14:15:00,33.3,33.3,1,25.79
 20/01/2019 14:30:00,33.3,33.3,1,25.79
 20/01/2019 14:45:00,33.3,33.3,1,25.79
 20/01/2019 15:00:00,33.3,33.3,1,25.79
 20/01/2019 15:15:00,33.3,33.3,1,25.79
 20/01/2019 15:30:00,33.3,33.3,1,25.79
 20/01/2019 15:45:00,33.3,33.3,1,25.79
 20/01/2019 16:00:00,33.3,33.3,1,25.79
 20/01/2019 16:15:00,33.3,33.3,1,25.79
 20/01/2019 16:30:00,33.3,33.3,1,25.79
 20/01/2019 16:45:00,33.3,33.3,1,25.79
 20/01/2019 17:00:00,33.3,33.3,1,25.79
 20/01/2019 17:15:00,33.3,33.3,1,25.79
 20/01/2019 17:30:00,33.3,33.3,1,25.79
 20/01/2019 17:45:00,33.3,33.3,1,25.79
 20/01/2019 18:00:00,33.3,33.3,1,25.79
 20/01/2019 18:15:00,33.3,33.3,1,25.79
 20/01/2019 18:30:00,33.3,33.3,1,25.79
 20/01/2019 18:45:00,33.3,33.3,1,25.79
 20/01/2019 19:00:00,33.3,33.3,1,25.79
 20/01/2019 19:15:00,33.3,33.3,1,25.79
 20/01/2019 19:30:00,33.3,33.3,1,25.79
 20/01/2019 19:45:00,33.3,33.3,1,25.79
 20/01/2019 20:00:00,33.3,33.3,1,25.79
 20/01/2019 20:15:00,33.3,33.3,1,25.79
 20/01/2019 20:30:00,33.3,33.3,1,25.79
 20/01/2019 20:45:00,33.3,33.3,1,25.79
 20/01/2019 21:00:00,33.3,33.3,1,25.79
 20/01/2019 21:15:00,33.3,33.3,1,25.79
 20/01/2019 21:30:00,33.3,33.3,1,25.79
 20/01/2019 21:45:00,33.3,33.3,1,25.79
 20/01/2019 22:00:00,33.3,33.3,1,25.79
 20/01/2019 22:15:00,33.3,33.3,1,25.79
 20/01/2019 22:30:00,33.3,33.3,1,25.79
 20/01/2019 22:45:00,33.3,33.3,1,25.79
 20/01/2019 23:00:00,33.3,33.3,1,25.79
 20/01/2019 23:15:00,33.3,33.3,1,25.79
 20/01/2019 23:30:00,33.3,33.3,1,25.79
 20/01/2019 23:45:00,33.3,33.3,1,25.79
 21/01/2019 00:00:00,33.3,33.3,1,25.79
 21/01/2019 00:00:00,33.3,33.3,1,25.79
 21/01/2019 00:15:00,33.3,33.3,1,25.79
 21/01/2019 00:30:00,33.3,33.3,1,25.79
 21/01/2019 00:45:00,33.3,33.3,1,25.79
 21/01/2019 01:00:00,33.3,33.3,1,25.79
 21/01/2019 01:15:00,33.3,33.3,1,25.79
 21/01/2019 01:30:00,33.3,33.3,1,25.79
 21/01/2019 01:45:00,33.3,33.3,1,25.79
 21/01/2019 02:00:00,33.3,33.3,1,25.79
 21/01/2019 02:15:00,33.3,33.3,1,25.79
 21/01/2019 02:30:00,33.3,33.3,1,25.79
 21/01/2019 02:45:00,33.3,33.3,1,25.79
 21/01/2019 03:00:00,33.3,33.3,1,25.79
 21/01/2019 03:15:00,33.3,33.3,1,25.79
 21/01/2019 03:30:00,33.3,33.3,1,25.79
 21/01/2019 03:45:00,33.3,33.3,1,25.79
 21/01/2019 04:00:00,33.3,33.3,1,25.79
 21/01/2019 04:15:00,33.3,33.3,1,25.79
 21/01/2019 04:30:00,33.3,33.3,1,25.79
 21/01/2019 04:45:00,33.3,33.3,1,25.79
 21/01/2019 05:00:00,33.3,33.3,1,25.79
 21/01/2019 05:15:00,33.3,33.3,1,25.79
 21/01/2019 05:30:00,33.3,33.3,1,25.79
 21/01/2019 05:45:00,33.3,33.3,1,25.79
 21/01/2019 06:00:00,33.3,33.3,1,25.79
 21/01/2019 06:15:00,33.3,33.3,1,25.79
 21/01/2019 06:30:00,33.3,33.3,1,25.79
 21/01/2019 06:45:00,33.3,33.3,1,25.79
 21/01/2019 07:00:00,33.3,33.3,1,25.79
 21/01/2019 07:15:00,33.3,33.3,1,25.79
 21/01/2019 07:30:00,33.3,33.3,1,25.79
 21/01/2019 07:45:00,33.3,33.3,1,25.79
 21/01/2019 08:00:00,33.3,33.3,1,25.79
 21/01/2019 08:15:00,33.3,33.3,1,25.79
 21/01/2019 08:30:00,33.3,33.3,1,25.79
 21/01/2019 08:45:00,33.3,33.3,1,25.79
 21/01/2019 09:00:00,33.21,33.3,1,25.79
 21/01/2019 09:15:00,33.18,33.3,1,25.79
 21/01/2019 09:30:00,33.18,33.3,1,25.79
 21/01/2019 09:45:00,33.18,33.3,1,25.79
 21/01/2019 10:00:00,33.23,33.3,1,26.09
 21/01/2019 10:15:00,33.37,33.3,1,23.78
 21/01/2019 10:30:00,33.37,33.3,1,20.35
 21/01/2019 10:45:00,33.37,33.3,1,20.94
 21/01/2019 11:00:00,33.37,33.3,1,20.25
 21/01/2019 11:15:00,33.37,33.3,1,14.76
 21/01/2019 11:30:00,33.37,33.3,1,14.04
 21/01/2019 11:45:00,33.4,33.3,1,16.31
 21/01/2019 12:00:00,33.4,33.3,1,18.26
 21/01/2019 12:15:00,33.23,33.3,1,20.1
 21/01/2019 12:30:00,33.23,33.3,1,23.05
 21/01/2019 12:45:00,33.23,33.3,1,23.45
 21/01/2019 13:00:00,33.23,33.3,1,23.45
 21/01/2019 13:15:00,33.23,33.3,1,23.45
 21/01/2019 13:30:00,33.23,33.3,1,23.45
 21/01/2019 13:45:00,33.23,33.3,1,23.45
 21/01/2019 14:00:00,33.23,33.3,1,25.27
 21/01/2019 14:15:00,33.14,33.3,1,25.96
 21/01/2019 14:30:00,33.08,33.3,1,25.96
 21/01/2019 14:45:00,33.08,33.3,1,25.96
 21/01/2019 15:00:00,33.05,33.3,1,25.96
 21/01/2019 15:15:00,33.21,33.3,1,27.07
 21/01/2019 15:30:00,33.23,33.3,1,28.47
 21/01/2019 15:45:00,33.14,33.3,1,28.47
 21/01/2019 16:00:00,33.06,33.3,1,30.84
 21/01/2019 16:15:00,33.06,33.3,1,30.98
 21/01/2019 16:30:00,33.06,33.3,1,30.38
 21/01/2019 16:45:00,33.06,33.3,1,28.14
 21/01/2019 17:00:00,33.06,33.3,1,28.14
 21/01/2019 17:15:00,33.06,33.3,1,29.87
 21/01/2019 17:30:00,32.99,33.3,1,30.65
 21/01/2019 17:45:00,32.91,33.3,1,30.65
 21/01/2019 18:00:00,33.02,33.3,1,30.65
 21/01/2019 18:15:00,33.06,33.3,1,30.65
 21/01/2019 18:30:00,33.06,33.3,1,30.65
 21/01/2019 18:45:00,33.06,33.3,1,30.65
 21/01/2019 19:00:00,33.06,33.3,1,30.27
 21/01/2019 19:15:00,33.06,33.3,1,31.64
 21/01/2019 19:30:00,33.06,33.3,1,33.83
 21/01/2019 19:45:00,33.06,33.3,1,33.83
 21/01/2019 20:00:00,33.13,33.3,1,33.83
 21/01/2019 20:15:00,33.23,33.3,1,33.83
 21/01/2019 20:30:00,33.23,33.3,1,33.83
 21/01/2019 20:45:00,33.23,33.3,1,33.83
 21/01/2019 21:00:00,33.28,33.3,1,32.57
 21/01/2019 21:15:00,33.4,33.3,1,31.15
 21/01/2019 21:30:00,33.4,33.3,1,31.15
 21/01/2019 21:45:00,33.4,33.3,1,29.65
 21/01/2019 22:00:00,33.27,33.3,1,28.64
 21/01/2019 22:15:00,33.34,33.3,1,26.31
 21/01/2019 22:30:00,33.2,33.3,1,25.79
 21/01/2019 22:45:00,33.2,33.3,1,25.79
 21/01/2019 23:00:00,33.35,33.3,1,25.79
 21/01/2019 23:15:00,33.37,33.3,1,25.63
 21/01/2019 23:30:00,33.37,33.3,1,23.11
 21/01/2019 23:45:00,33.37,33.3,1,23.11
 22/01/2019 00:00:00,33.42,33.3,1,23.11
 22/01/2019 00:15:00,33.13,33.3,1,26.07
 22/01/2019 00:30:00,33.08,33.3,1,26.13
 22/01/2019 00:45:00,33.08,33.3,1,28.5
 22/01/2019 01:00:00,33.0,33.3,1,28.64
 22/01/2019 01:15:00,33.11,33.3,1,28.64
 22/01/2019 01:30:00,33.15,33.3,1,28.64
 22/01/2019 01:45:00,33.3,33.3,1,28.64
 22/01/2019 02:00:00,33.3,33.3,1,28.64
 22/01/2019 02:15:00,33.3,33.3,1,28.64
 22/01/2019 02:30:00,33.3,33.3,1,28.64
 22/01/2019 02:45:00,33.3,33.3,1,28.64
 22/01/2019 03:00:00,33.31,33.3,1,28.64
 22/01/2019 03:15:00,33.47,33.3,1,28.64
 22/01/2019 03:30:00,33.47,33.3,1,28.64
 22/01/2019 03:45:00,33.47,33.3,1,26.32
 22/01/2019 04:00:00,33.01,33.3,1,26.13
 22/01/2019 04:15:00,32.94,33.3,1,25.03
 22/01/2019 04:30:00,32.94,33.3,1,23.45
 22/01/2019 04:45:00,32.94,33.3,1,23.45
 22/01/2019 05:00:00,32.94,33.3,1,23.45
 22/01/2019 05:15:00,32.91,33.3,1,23.45
 22/01/2019 05:30:00,33.06,33.3,1,23.45
 22/01/2019 05:45:00,33.06,33.3,1,23.45
 22/01/2019 06:00:00,33.06,33.3,1,25.25
 22/01/2019 06:15:00,32.87,33.3,1,26.13
 22/01/2019 06:30:00,32.98,33.3,1,26.13
 22/01/2019 06:45:00,33.01,33.3,1,26.35
 22/01/2019 07:00:00,33.01,33.3,1,28.81
 22/01/2019 07:15:00,33.32,33.3,1,30.47
 22/01/2019 07:30:00,33.27,33.3,1,31.49
 22/01/2019 07:45:00,33.12,33.3,1,31.49
 22/01/2019 08:00:00,33.03,33.3,1,31.49
 22/01/2019 08:15:00,33.06,33.3,1,31.49
 22/01/2019 08:30:00,33.18,33.3,1,31.49
 22/01/2019 08:45:00,33.18,33.3,1,31.49
 22/01/2019 09:00:00,33.18,33.3,1,31.39
 22/01/2019 09:15:00,33.18,33.3,1,28.81
 22/01/2019 09:30:00,33.18,33.3,1,28.81
 22/01/2019 09:45:00,33.18,33.3,1,28.81
 22/01/2019 10:00:00,33.18,33.3,1,28.81
 22/01/2019 10:15:00,33.18,33.3,1,28.81
 22/01/2019 10:30:00,33.18,33.3,1,28.81
 22/01/2019 10:45:00,33.18,33.3,1,28.81
 22/01/2019 11:00:00,33.18,33.3,1,28.81
 22/01/2019 11:15:00,33.18,33.3,1,28.81
 22/01/2019 11:30:00,33.08,33.3,1,28.81
 22/01/2019 11:45:00,33.03,33.3,1,28.81
 22/01/2019 12:00:00,33.1,33.3,1,27.87
 22/01/2019 12:15:00,33.26,33.3,1,25.16
 22/01/2019 12:30:00,33.25,33.3,1,23.62
 22/01/2019 12:45:00,33.23,33.3,1,23.62
 22/01/2019 13:00:00,33.23,33.3,1,25.32
 22/01/2019 13:15:00,33.09,33.3,1,30.45
 22/01/2019 13:30:00,33.13,33.3,1,31.82
 22/01/2019 13:45:00,33.13,33.3,1,31.82
 22/01/2019 14:00:00,33.02,33.3,1,31.82
 22/01/2019 14:15:00,33.07,33.3,1,31.82
 22/01/2019 14:30:00,33.13,33.3,1,30.99
 22/01/2019 14:45:00,33.13,33.3,1,29.48
 22/01/2019 15:00:00,33.13,33.3,1,28.14
 22/01/2019 15:15:00,33.24,33.3,1,26.96
 22/01/2019 15:30:00,33.28,33.3,1,26.96
 22/01/2019 15:45:00,33.28,33.3,1,26.96
 22/01/2019 16:00:00,33.28,33.3,1,26.96
 22/01/2019 16:15:00,33.17,33.3,1,26.96
 22/01/2019 16:30:00,33.12,33.3,1,27.02
 22/01/2019 16:45:00,33.25,33.3,1,29.64
 22/01/2019 17:00:00,33.02,33.3,1,31.78
 22/01/2019 17:15:00,32.98,33.3,1,33.16
 22/01/2019 17:30:00,33.08,33.3,1,33.16
 22/01/2019 17:45:00,33.08,33.3,1,33.16
 22/01/2019 18:00:00,33.08,33.3,1,33.16
 22/01/2019 18:15:00,33.08,33.3,1,33.16
 22/01/2019 18:30:00,33.08,33.3,1,33.16
 22/01/2019 18:45:00,33.08,33.3,1,33.16
 22/01/2019 19:00:00,33.15,33.3,1,33.16
 22/01/2019 19:15:00,33.25,33.3,1,33.16
 22/01/2019 19:30:00,33.25,33.3,1,33.16
 22/01/2019 19:45:00,33.25,33.3,1,31.93
 22/01/2019 20:00:00,33.33,33.3,1,30.48
 22/01/2019 20:15:00,33.24,33.3,1,30.48
 22/01/2019 20:30:00,33.4,33.3,1,30.48
 22/01/2019 20:45:00,33.34,33.3,1,31.34
 22/01/2019 21:00:00,33.28,33.3,1,33.33
 22/01/2019 21:15:00,33.28,33.3,1,33.33
 22/01/2019 21:30:00,33.41,33.3,1,33.33
 22/01/2019 21:45:00,33.37,33.3,1,32.35
 22/01/2019 22:00:00,33.34,33.3,1,30.65
 22/01/2019 22:15:00,33.18,33.3,1,30.3
 22/01/2019 22:30:00,33.3,33.3,1,27.97
 22/01/2019 22:45:00,33.35,33.3,1,27.97
 22/01/2019 23:00:00,33.35,33.3,1,27.97
 22/01/2019 23:15:00,33.35,33.3,1,27.68
 22/01/2019 23:30:00,33.35,33.3,1,25.46
 22/01/2019 23:45:00,33.35,33.3,1,25.46
 23/01/2019 00:00:00,33.35,33.3,1,25.46
 23/01/2019 00:15:00,33.19,33.3,1,27.89
 23/01/2019 00:30:00,33.16,33.3,1,28.14
 23/01/2019 00:45:00,33.0,33.3,1,29.82
 23/01/2019 01:00:00,32.99,33.3,1,30.65
 23/01/2019 01:15:00,32.99,33.3,1,30.65
 23/01/2019 01:30:00,32.99,33.3,1,30.65
 23/01/2019 01:45:00,33.11,33.3,1,30.65
 23/01/2019 02:00:00,33.13,33.3,1,30.65
 23/01/2019 02:15:00,33.13,33.3,1,30.65
 23/01/2019 02:30:00,33.13,33.3,1,30.65
 23/01/2019 02:45:00,33.13,33.3,1,30.65
 23/01/2019 03:00:00,33.26,33.3,1,30.65
 23/01/2019 03:15:00,33.3,33.3,1,30.65
 23/01/2019 03:30:00,33.3,33.3,1,30.65
 23/01/2019 03:45:00,33.19,33.3,1,29.59
 23/01/2019 04:00:00,33.01,33.3,1,27.97
 23/01/2019 04:15:00,33.01,33.3,1,27.97
 23/01/2019 04:30:00,33.01,33.3,1,27.97
 23/01/2019 04:45:00,33.01,33.3,1,27.97
 23/01/2019 05:00:00,33.01,33.3,1,27.97
 23/01/2019 05:15:00,32.96,33.3,1,27.97
 23/01/2019 05:30:00,32.87,33.3,1,27.97
 23/01/2019 05:45:00,32.87,33.3,1,27.97
 23/01/2019 06:00:00,32.89,33.3,1,27.97
 23/01/2019 06:15:00,33.27,33.3,1,27.97
 23/01/2019 06:30:00,33.32,33.3,1,30.54
 23/01/2019 06:45:00,33.22,33.3,1,30.65
 23/01/2019 07:00:00,33.18,33.3,1,30.65
 23/01/2019 07:15:00,33.15,33.3,1,30.65
 23/01/2019 07:30:00,32.99,33.3,1,30.65
 23/01/2019 07:45:00,32.99,33.3,1,30.65
 23/01/2019 08:00:00,33.13,33.3,1,30.65
 23/01/2019 08:15:00,33.16,33.3,1,30.65
 23/01/2019 08:30:00,33.16,33.3,1,30.25
 23/01/2019 08:45:00,33.16,33.3,1,27.97
 23/01/2019 09:00:00,33.16,33.3,1,27.97
 23/01/2019 09:15:00,33.16,33.3,1,27.97
 23/01/2019 09:30:00,33.16,33.3,1,25.36
 23/01/2019 09:45:00,33.28,33.3,1,23.82
 23/01/2019 10:00:00,33.32,33.3,1,22.61
 23/01/2019 10:15:00,33.37,33.3,1,19.92
 23/01/2019 10:30:00,33.47,33.3,1,17.91
 23/01/2019 10:45:00,33.47,33.3,1,16.87
 23/01/2019 11:00:00,33.47,33.3,1,14.57
 23/01/2019 11:15:00,33.47,33.3,1,14.57
 23/01/2019 11:30:00,33.47,33.3,1,14.57
 23/01/2019 11:45:00,33.47,33.3,1,12.95
 23/01/2019 12:00:00,33.39,33.3,1,14.24
 23/01/2019 12:15:00,33.32,33.3,1,15.54
 23/01/2019 12:30:00,33.32,33.3,1,17.09
 23/01/2019 12:45:00,33.32,33.3,1,17.09
 23/01/2019 13:00:00,33.32,33.3,1,17.09
 23/01/2019 13:15:00,33.32,33.3,1,19.37
 23/01/2019 13:30:00,33.32,33.3,1,21.45
 23/01/2019 13:45:00,33.32,33.3,1,21.77
 23/01/2019 14:00:00,33.32,33.3,1,21.77
 23/01/2019 14:15:00,33.32,33.3,1,21.77
 23/01/2019 14:30:00,33.32,33.3,1,21.77
 23/01/2019 14:45:00,33.32,33.3,1,21.77
 23/01/2019 15:00:00,33.32,33.3,1,24.02
 23/01/2019 15:15:00,33.32,33.3,1,24.45
 23/01/2019 15:30:00,33.32,33.3,1,24.45
 23/01/2019 15:45:00,33.23,33.3,1,25.43
 23/01/2019 16:00:00,33.16,33.3,1,26.96
 23/01/2019 16:15:00,33.16,33.3,1,26.96
 23/01/2019 16:30:00,33.03,33.3,1,29.1
 23/01/2019 16:45:00,33.01,33.3,1,29.48
 23/01/2019 17:00:00,33.01,33.3,1,29.48
 23/01/2019 17:15:00,33.01,33.3,1,30.46
 23/01/2019 17:30:00,33.01,33.3,1,32.16
 23/01/2019 17:45:00,33.01,33.3,1,32.16
 23/01/2019 18:00:00,33.01,33.3,1,32.16
 23/01/2019 18:15:00,33.01,33.3,1,32.16
 23/01/2019 18:30:00,33.01,33.3,1,32.16
 23/01/2019 18:45:00,33.01,33.3,1,32.16
 23/01/2019 19:00:00,33.14,33.3,1,32.16
 23/01/2019 19:15:00,33.18,33.3,1,29.77
 23/01/2019 19:30:00,33.22,33.3,1,28.81
 23/01/2019 19:45:00,33.35,33.3,1,28.81
 23/01/2019 20:00:00,33.36,33.3,1,28.81
 23/01/2019 20:15:00,33.21,33.3,1,31.24
 23/01/2019 20:30:00,33.18,33.3,1,31.65
 23/01/2019 20:45:00,33.26,33.3,1,31.65
 23/01/2019 21:00:00,33.35,33.3,1,31.65
 23/01/2019 21:15:00,33.35,33.3,1,31.65
 23/01/2019 21:30:00,33.35,33.3,1,31.65
 23/01/2019 21:45:00,33.35,33.3,1,31.65
 23/01/2019 22:00:00,33.35,33.3,1,31.65
 23/01/2019 22:15:00,33.18,33.3,1,28.97
 23/01/2019 22:30:00,33.19,33.3,1,28.64
 23/01/2019 22:45:00,33.3,33.3,1,28.64
 23/01/2019 23:00:00,33.34,33.3,1,26.19
 23/01/2019 23:15:00,33.47,33.3,1,26.13
 23/01/2019 23:30:00,33.41,33.3,1,26.13
 23/01/2019 23:45:00,33.32,33.3,1,26.13
 24/01/2019 00:00:00,33.32,33.3,1,26.13
 24/01/2019 00:15:00,33.12,33.3,1,28.26
 24/01/2019 00:30:00,33.01,33.3,1,28.81
 24/01/2019 00:45:00,33.01,33.3,1,28.81
 24/01/2019 01:00:00,33.01,33.3,1,28.81
 24/01/2019 01:15:00,33.01,33.3,1,28.81
 24/01/2019 01:30:00,33.11,33.3,1,28.81
 24/01/2019 01:45:00,33.16,33.3,1,28.81
 24/01/2019 02:00:00,33.22,33.3,1,28.81
 24/01/2019 02:15:00,33.3,33.3,1,28.81
 24/01/2019 02:30:00,33.3,33.3,1,28.81
 24/01/2019 02:45:00,33.3,33.3,1,28.81
 24/01/2019 03:00:00,33.3,33.3,1,28.81
 24/01/2019 03:15:00,33.3,33.3,1,28.81
 24/01/2019 03:30:00,33.38,33.3,1,28.81
 24/01/2019 03:45:00,33.45,33.3,1,28.81
 24/01/2019 04:00:00,33.39,33.3,1,28.81
 24/01/2019 04:15:00,32.74,33.3,1,28.38
 24/01/2019 04:30:00,32.74,33.3,1,26.13
 24/01/2019 04:45:00,32.74,33.3,1,26.13
 24/01/2019 05:00:00,32.74,33.3,1,26.13
 24/01/2019 05:15:00,32.92,33.3,1,26.13
 24/01/2019 05:30:00,32.99,33.3,1,26.13
 24/01/2019 05:45:00,32.99,33.3,1,26.13
 24/01/2019 06:00:00,32.99,33.3,1,26.13
 24/01/2019 06:15:00,33.28,33.3,1,27.7
 24/01/2019 06:30:00,33.35,33.3,1,28.94
 24/01/2019 06:45:00,33.18,33.3,1,31.32
 24/01/2019 07:00:00,33.16,33.3,1,31.32
 24/01/2019 07:15:00,33.16,33.3,1,31.32
 24/01/2019 07:30:00,33.11,33.3,1,31.32
 24/01/2019 07:45:00,32.99,33.3,1,31.32
 24/01/2019 08:00:00,32.99,33.3,1,31.32
 24/01/2019 08:15:00,33.06,33.3,1,31.32
 24/01/2019 08:30:00,33.01,33.3,1,31.32
 24/01/2019 08:45:00,33.01,33.3,1,28.87
 24/01/2019 09:00:00,33.01,33.3,1,28.81
 24/01/2019 09:15:00,33.01,33.3,1,28.81
 24/01/2019 09:30:00,33.01,33.3,1,28.81
 24/01/2019 09:45:00,33.01,33.3,1,28.06
 24/01/2019 10:00:00,33.01,33.3,1,26.13
 24/01/2019 10:15:00,33.03,33.3,1,26.13
 24/01/2019 10:30:00,33.13,33.3,1,26.13
 24/01/2019 10:45:00,33.13,33.3,1,26.13
 24/01/2019 11:00:00,33.13,33.3,1,26.13
 24/01/2019 11:15:00,33.13,33.3,1,26.13
 24/01/2019 11:30:00,33.13,33.3,1,26.13
 24/01/2019 11:45:00,33.13,33.3,1,26.13
 24/01/2019 12:00:00,33.13,33.3,1,26.13
 24/01/2019 12:15:00,33.13,33.3,1,26.13
 24/01/2019 12:30:00,33.13,33.3,1,26.13
 24/01/2019 12:45:00,33.13,33.3,1,26.13
 24/01/2019 13:00:00,33.23,33.3,1,26.13
 24/01/2019 13:15:00,33.3,33.3,1,26.13
 24/01/2019 13:30:00,33.3,33.3,1,26.13
 24/01/2019 13:45:00,33.3,33.3,1,26.13
 24/01/2019 14:00:00,33.42,33.3,1,26.13
 24/01/2019 14:15:00,33.45,33.3,1,26.13
 24/01/2019 14:30:00,33.45,33.3,1,26.13
 24/01/2019 14:45:00,33.45,33.3,1,26.13
 24/01/2019 15:00:00,33.45,33.3,1,26.13
 24/01/2019 15:15:00,33.45,33.3,1,26.13
 24/01/2019 15:30:00,33.45,33.3,1,26.13
 24/01/2019 15:45:00,33.45,33.3,1,26.13
 24/01/2019 16:00:00,33.38,33.3,1,26.13
 24/01/2019 16:15:00,33.28,33.3,1,26.13
 24/01/2019 16:30:00,33.28,33.3,1,26.13
 24/01/2019 16:45:00,33.28,33.3,1,27.54
 24/01/2019 17:00:00,33.25,33.3,1,28.81
 24/01/2019 17:15:00,33.13,33.3,1,28.81
 24/01/2019 17:30:00,33.0,33.3,1,30.43
 24/01/2019 17:45:00,32.96,33.3,1,31.32
 24/01/2019 18:00:00,32.96,33.3,1,31.32
 24/01/2019 18:15:00,32.96,33.3,1,31.32
 24/01/2019 18:30:00,32.96,33.3,1,31.32
 24/01/2019 18:45:00,32.96,33.3,1,31.32
 24/01/2019 19:00:00,33.03,33.3,1,31.32
 24/01/2019 19:15:00,33.11,33.3,1,31.32
 24/01/2019 19:30:00,33.13,33.3,1,29.46
 24/01/2019 19:45:00,33.21,33.3,1,32.35
 24/01/2019 20:00:00,33.08,33.3,1,34.0
 24/01/2019 20:15:00,33.18,33.3,1,34.0
 24/01/2019 20:30:00,33.23,33.3,1,32.57
 24/01/2019 20:45:00,33.23,33.3,1,31.32
 24/01/2019 21:00:00,33.23,33.3,1,31.32
 24/01/2019 21:15:00,33.23,33.3,1,31.32
 24/01/2019 21:30:00,33.31,33.3,1,31.32
 24/01/2019 21:45:00,33.29,33.3,1,31.32
 24/01/2019 22:00:00,33.2,33.3,1,28.98
 24/01/2019 22:15:00,33.2,33.3,1,28.81
 24/01/2019 22:30:00,33.2,33.3,1,26.83
 24/01/2019 22:45:00,33.2,33.3,1,26.13
 24/01/2019 23:00:00,33.31,33.3,1,26.13
 24/01/2019 23:15:00,33.37,33.3,1,26.13
 24/01/2019 23:30:00,33.37,33.3,1,26.13
 24/01/2019 23:45:00,33.37,33.3,1,26.13
 25/01/2019 00:00:00,33.24,33.3,1,26.13
 25/01/2019 00:15:00,32.79,33.3,1,26.13
 25/01/2019 00:30:00,33.0,33.3,1,28.7
 25/01/2019 00:45:00,33.01,33.3,1,29.48
 25/01/2019 01:00:00,32.94,33.3,1,29.48
 25/01/2019 01:15:00,32.94,33.3,1,29.48
 25/01/2019 01:30:00,33.06,33.3,1,29.48
 25/01/2019 01:45:00,33.08,33.3,1,29.48
 25/01/2019 02:00:00,33.12,33.3,1,29.48
 25/01/2019 02:15:00,33.11,33.3,1,29.48
 25/01/2019 02:30:00,33.08,33.3,1,29.48
 25/01/2019 02:45:00,33.08,33.3,1,29.48
 25/01/2019 03:00:00,33.11,33.3,1,29.48
 25/01/2019 03:15:00,33.13,33.3,1,29.3
 25/01/2019 03:30:00,33.08,33.3,1,26.8
 25/01/2019 03:45:00,33.22,33.3,1,26.8
 25/01/2019 04:00:00,33.23,33.3,1,26.8
 25/01/2019 04:15:00,33.23,33.3,1,26.8
 25/01/2019 04:30:00,33.23,33.3,1,26.8
 25/01/2019 04:45:00,33.23,33.3,1,26.8
 25/01/2019 05:00:00,33.23,33.3,1,26.8
 25/01/2019 05:15:00,33.14,33.3,1,26.8
 25/01/2019 05:30:00,33.11,33.3,1,26.8
 25/01/2019 05:45:00,33.11,33.3,1,26.8
 25/01/2019 06:00:00,33.11,33.3,1,26.8
 25/01/2019 06:15:00,33.29,33.3,1,26.8
 25/01/2019 06:30:00,33.4,33.3,1,27.2
 25/01/2019 06:45:00,33.37,33.3,1,29.31
 25/01/2019 07:00:00,33.26,33.3,1,29.75
 25/01/2019 07:15:00,33.11,33.3,1,31.82
 25/01/2019 07:30:00,33.03,33.3,1,31.82
 25/01/2019 07:45:00,33.03,33.3,1,31.82
 25/01/2019 08:00:00,33.03,33.3,1,31.82
 25/01/2019 08:15:00,33.03,33.3,1,31.82
 25/01/2019 08:30:00,33.03,33.3,1,31.82
 25/01/2019 08:45:00,33.03,33.3,1,31.82
 25/01/2019 09:00:00,33.03,33.3,1,31.82
 25/01/2019 09:15:00,33.03,33.3,1,31.82
 25/01/2019 09:30:00,33.03,33.3,1,31.82
 25/01/2019 09:45:00,33.06,33.3,1,31.82
 25/01/2019 10:00:00,33.2,33.3,1,31.79
 25/01/2019 10:15:00,33.35,33.3,1,28.86
 25/01/2019 10:30:00,33.37,33.3,1,26.06
 25/01/2019 10:45:00,33.37,33.3,1,22.43
 25/01/2019 11:00:00,33.37,33.3,1,21.1
 25/01/2019 11:15:00,33.37,33.3,1,21.1
 25/01/2019 11:30:00,33.37,33.3,1,22.47
 25/01/2019 11:45:00,33.37,33.3,1,23.78
 25/01/2019 12:00:00,33.37,33.3,1,23.78
 25/01/2019 12:15:00,33.37,33.3,1,23.78
 25/01/2019 12:30:00,33.37,33.3,1,23.78
 25/01/2019 12:45:00,33.37,33.3,1,23.78
 25/01/2019 13:00:00,33.37,33.3,1,23.78
 25/01/2019 13:15:00,33.37,33.3,1,23.78
 25/01/2019 13:30:00,33.16,33.3,1,23.78
 25/01/2019 13:45:00,33.16,33.3,1,23.78
 25/01/2019 14:00:00,33.16,33.3,1,23.78
 25/01/2019 14:15:00,33.16,33.3,1,23.78
 25/01/2019 14:30:00,33.16,33.3,1,23.78
 25/01/2019 14:45:00,33.16,33.3,1,23.78
 25/01/2019 15:00:00,33.16,33.3,1,26.1
 25/01/2019 15:15:00,33.04,33.3,1,26.46
 25/01/2019 15:30:00,33.03,33.3,1,26.46
 25/01/2019 15:45:00,33.02,33.3,1,28.83
 25/01/2019 16:00:00,32.87,33.3,1,28.97
 25/01/2019 16:15:00,32.87,33.3,1,31.11
 25/01/2019 16:30:00,32.87,33.3,1,31.49
 25/01/2019 16:45:00,32.89,33.3,1,31.49
 25/01/2019 17:00:00,33.03,33.3,1,31.49
 25/01/2019 17:15:00,33.03,33.3,1,33.64
 25/01/2019 17:30:00,33.03,33.3,1,34.0
 25/01/2019 17:45:00,33.03,33.3,1,34.0
 25/01/2019 18:00:00,33.03,33.3,1,34.0
 25/01/2019 18:15:00,33.03,33.3,1,34.0
 25/01/2019 18:30:00,33.08,33.3,1,34.0
 25/01/2019 18:45:00,33.16,33.3,1,34.0
 25/01/2019 19:00:00,33.21,33.3,1,34.0
 25/01/2019 19:15:00,33.25,33.3,1,34.0
 25/01/2019 19:30:00,33.25,33.3,1,34.0
 25/01/2019 19:45:00,33.32,33.3,1,34.0
 25/01/2019 20:00:00,33.42,33.3,1,34.0
 25/01/2019 20:15:00,33.42,33.3,1,34.0
 25/01/2019 20:30:00,33.42,33.3,1,34.0
 25/01/2019 20:45:00,33.42,33.3,1,32.71
 25/01/2019 21:00:00,33.37,33.3,1,31.49
 25/01/2019 21:15:00,33.2,33.3,1,31.49
 25/01/2019 21:30:00,33.2,33.3,1,29.81
 25/01/2019 21:45:00,33.2,33.3,1,28.97
 25/01/2019 22:00:00,33.2,33.3,1,28.97
 25/01/2019 22:15:00,33.2,33.3,1,28.34
 25/01/2019 22:30:00,33.3,33.3,1,26.46
 25/01/2019 22:45:00,33.35,33.3,1,26.46
 25/01/2019 23:00:00,33.4,33.3,1,26.46
 25/01/2019 23:15:00,33.19,33.3,1,26.46
 25/01/2019 23:30:00,33.18,33.3,1,26.46
 25/01/2019 23:45:00,33.18,33.3,1,26.46
 26/01/2019 00:00:00,33.22,33.3,1,26.46
 26/01/2019 00:15:00,32.98,33.3,1,26.46
 26/01/2019 00:30:00,32.96,33.3,1,28.19
 26/01/2019 00:45:00,32.98,33.3,1,28.81
 26/01/2019 01:00:00,33.16,33.3,1,28.81
 26/01/2019 01:15:00,33.2,33.3,1,28.81
 26/01/2019 01:30:00,33.32,33.3,1,28.81
 26/01/2019 01:45:00,33.32,33.3,1,28.81
 26/01/2019 02:00:00,33.32,33.3,1,28.81
 26/01/2019 02:15:00,33.32,33.3,1,28.81
 26/01/2019 02:30:00,33.32,33.3,1,28.81
 26/01/2019 02:45:00,33.32,33.3,1,28.81
 26/01/2019 03:00:00,33.32,33.3,1,28.81
 26/01/2019 03:15:00,33.35,33.3,1,28.81
 26/01/2019 03:30:00,33.12,33.3,1,26.4
 26/01/2019 03:45:00,32.99,33.3,1,26.3
 26/01/2019 04:00:00,32.99,33.3,1,26.3
 26/01/2019 04:15:00,32.99,33.3,1,26.3
 26/01/2019 04:30:00,33.02,33.3,1,26.3
 26/01/2019 04:45:00,33.11,33.3,1,26.3
 26/01/2019 05:00:00,33.11,33.3,1,24.82
 26/01/2019 05:15:00,33.11,33.3,1,23.78
 26/01/2019 05:30:00,33.11,33.3,1,23.78
 26/01/2019 05:45:00,33.02,33.3,1,23.78
 26/01/2019 06:00:00,33.03,33.3,1,23.78
 26/01/2019 06:15:00,33.19,33.3,1,23.78
 26/01/2019 06:30:00,33.11,33.3,1,23.78
 26/01/2019 06:45:00,33.11,33.3,1,23.78
 26/01/2019 07:00:00,33.11,33.3,1,23.78
 26/01/2019 07:15:00,33.07,33.3,1,23.78
 26/01/2019 07:30:00,33.25,33.3,1,23.78
 26/01/2019 07:45:00,33.25,33.3,1,23.78
 26/01/2019 08:00:00,33.19,33.3,1,26.3
 26/01/2019 08:15:00,33.11,33.3,1,26.46
 26/01/2019 08:30:00,33.06,33.3,1,26.46
 26/01/2019 08:45:00,32.99,33.3,1,26.46
 26/01/2019 09:00:00,33.01,33.3,1,26.46
 26/01/2019 09:15:00,33.16,33.3,1,26.46
 26/01/2019 09:30:00,33.16,33.3,1,26.46
 26/01/2019 09:45:00,33.16,33.3,1,26.46
 26/01/2019 10:00:00,33.16,33.3,1,26.46
 26/01/2019 10:15:00,33.16,33.3,1,26.46
 26/01/2019 10:30:00,33.16,33.3,1,26.46
 26/01/2019 10:45:00,33.16,33.3,1,26.46
 26/01/2019 11:00:00,33.16,33.3,1,26.46
 26/01/2019 11:15:00,33.16,33.3,1,26.46
 26/01/2019 11:30:00,33.16,33.3,1,25.96
 26/01/2019 11:45:00,33.24,33.3,1,23.95
 26/01/2019 12:00:00,33.3,33.3,1,23.95
 26/01/2019 12:15:00,33.3,33.3,1,20.66
 26/01/2019 12:30:00,33.36,33.3,1,22.56
 26/01/2019 12:45:00,33.45,33.3,1,24.29
 26/01/2019 13:00:00,33.45,33.3,1,23.49
 26/01/2019 13:15:00,33.45,33.3,1,21.44
 26/01/2019 13:30:00,33.32,33.3,1,22.78
 26/01/2019 13:45:00,33.3,33.3,1,24.29
 26/01/2019 14:00:00,33.3,33.3,1,24.29
 26/01/2019 14:15:00,33.24,33.3,1,24.29
 26/01/2019 14:30:00,32.91,33.3,1,24.29
 26/01/2019 14:45:00,32.91,33.3,1,24.29
 26/01/2019 15:00:00,32.99,33.3,1,24.84
 26/01/2019 15:15:00,33.0,33.3,1,26.96
 26/01/2019 15:30:00,33.0,33.3,1,26.96
 26/01/2019 15:45:00,33.11,33.3,1,26.96
 26/01/2019 16:00:00,33.11,33.3,1,26.96
 26/01/2019 16:15:00,33.06,33.3,1,27.7
 26/01/2019 16:30:00,33.44,33.3,1,29.48
 26/01/2019 16:45:00,33.36,33.3,1,29.48
 26/01/2019 17:00:00,33.23,33.3,1,30.85
 26/01/2019 17:15:00,33.15,33.3,1,31.99
 26/01/2019 17:30:00,33.03,33.3,1,31.99
 26/01/2019 17:45:00,33.03,33.3,1,31.99
 26/01/2019 18:00:00,33.03,33.3,1,31.99
 26/01/2019 18:15:00,33.03,33.3,1,31.99
 26/01/2019 18:30:00,33.17,33.3,1,31.99
 26/01/2019 18:45:00,33.2,33.3,1,31.99
 26/01/2019 19:00:00,33.2,33.3,1,31.99
 26/01/2019 19:15:00,33.28,33.3,1,31.99
 26/01/2019 19:30:00,33.37,33.3,1,31.99
 26/01/2019 19:45:00,33.37,33.3,1,31.99
 26/01/2019 20:00:00,33.37,33.3,1,31.99
 26/01/2019 20:15:00,33.37,33.3,1,31.99
 26/01/2019 20:30:00,33.3,33.3,1,30.74
 26/01/2019 20:45:00,33.18,33.3,1,28.64
 26/01/2019 21:00:00,33.25,33.3,1,28.64
 26/01/2019 21:15:00,33.35,33.3,1,28.64
 26/01/2019 21:30:00,33.26,33.3,1,28.64
 26/01/2019 21:45:00,33.24,33.3,1,28.35
 26/01/2019 22:00:00,33.35,33.3,1,25.96
 26/01/2019 22:15:00,33.35,33.3,1,25.96
 26/01/2019 22:30:00,33.35,33.3,1,25.96
 26/01/2019 22:45:00,33.18,33.3,1,25.96
 26/01/2019 23:00:00,33.18,33.3,1,24.66
 26/01/2019 23:15:00,33.19,33.3,1,23.28
 26/01/2019 23:30:00,33.35,33.3,1,23.28
 26/01/2019 23:45:00,33.35,33.3,1,23.28
 27/01/2019 00:00:00,33.23,33.3,1,23.28
 27/01/2019 00:15:00,32.81,33.3,1,25.55
 27/01/2019 00:30:00,33.01,33.3,1,25.96
 27/01/2019 00:45:00,33.06,33.3,1,28.26
 27/01/2019 01:00:00,33.06,33.3,1,28.64
 27/01/2019 01:15:00,33.06,33.3,1,28.64
 27/01/2019 01:30:00,33.06,33.3,1,28.64
 27/01/2019 01:45:00,33.06,33.3,1,28.64
 27/01/2019 02:00:00,33.31,33.3,1,28.64
 27/01/2019 02:15:00,33.23,33.3,1,28.64
 27/01/2019 02:30:00,33.23,33.3,1,28.64
 27/01/2019 02:45:00,33.23,33.3,1,28.64
 27/01/2019 03:00:00,33.23,33.3,1,26.18
 27/01/2019 03:15:00,33.24,33.3,1,25.96
 27/01/2019 03:30:00,33.37,33.3,1,25.96
 27/01/2019 03:45:00,33.37,33.3,1,25.96
 27/01/2019 04:00:00,33.37,33.3,1,25.96
 27/01/2019 04:15:00,33.37,33.3,1,25.96
 27/01/2019 04:30:00,33.37,33.3,1,25.14
 27/01/2019 04:45:00,33.37,33.3,1,23.28
 27/01/2019 05:00:00,33.37,33.3,1,23.28
 27/01/2019 05:15:00,33.21,33.3,1,23.28
 27/01/2019 05:30:00,33.32,33.3,1,23.28
 27/01/2019 05:45:00,33.39,33.3,1,23.28
 27/01/2019 06:00:00,33.37,33.3,1,23.28
 27/01/2019 06:15:00,33.37,33.3,1,23.28
 27/01/2019 06:30:00,33.28,33.3,1,23.28
 27/01/2019 06:45:00,33.18,33.3,1,23.28
 27/01/2019 07:00:00,33.22,33.3,1,23.28
 27/01/2019 07:15:00,33.25,33.3,1,23.28
 27/01/2019 07:30:00,32.94,33.3,1,23.28
 27/01/2019 07:45:00,32.9,33.3,1,23.28
 27/01/2019 08:00:00,32.79,33.3,1,23.28
 27/01/2019 08:15:00,33.01,33.3,1,24.01
 27/01/2019 08:30:00,33.37,33.3,1,25.79
 27/01/2019 08:45:00,33.28,33.3,1,25.79
 27/01/2019 09:00:00,33.2,33.3,1,25.79
 27/01/2019 09:15:00,33.2,33.3,1,25.79
 27/01/2019 09:30:00,33.2,33.3,1,25.79
 27/01/2019 09:45:00,33.2,33.3,1,25.79
 27/01/2019 10:00:00,33.06,33.3,1,25.79
 27/01/2019 10:15:00,33.06,33.3,1,25.79
 27/01/2019 10:30:00,33.06,33.3,1,23.65
 27/01/2019 10:45:00,33.06,33.3,1,22.77
 27/01/2019 11:00:00,33.06,33.3,1,21.83
 27/01/2019 11:15:00,33.06,33.3,1,21.9
 27/01/2019 11:30:00,33.07,33.3,1,22.87
 27/01/2019 11:45:00,33.18,33.3,1,19.28
 27/01/2019 12:00:00,33.18,33.3,1,17.92
 27/01/2019 12:15:00,33.18,33.3,1,17.92
 27/01/2019 12:30:00,33.18,33.3,1,17.89
 27/01/2019 12:45:00,33.18,33.3,1,15.24
 27/01/2019 13:00:00,33.27,33.3,1,16.52
 27/01/2019 13:15:00,33.32,33.3,1,16.25
 27/01/2019 13:30:00,33.32,33.3,1,15.24
 27/01/2019 13:45:00,33.32,33.3,1,15.41
 27/01/2019 14:00:00,33.32,33.3,1,18.37
 27/01/2019 14:15:00,33.32,33.3,1,18.59
 27/01/2019 14:30:00,33.32,33.3,1,18.59
 27/01/2019 14:45:00,33.32,33.3,1,18.59
 27/01/2019 15:00:00,33.32,33.3,1,20.41
 27/01/2019 15:15:00,33.32,33.3,1,23.32
 27/01/2019 15:30:00,33.28,33.3,1,25.21
 27/01/2019 15:45:00,33.05,33.3,1,26.88
 27/01/2019 16:00:00,33.03,33.3,1,29.14
 27/01/2019 16:15:00,33.0,33.3,1,29.14
 27/01/2019 16:30:00,32.87,33.3,1,29.41
 27/01/2019 16:45:00,33.1,33.3,1,31.65
 27/01/2019 17:00:00,33.01,33.3,1,31.65
 27/01/2019 17:15:00,33.02,33.3,1,31.65
 27/01/2019 17:30:00,32.96,33.3,1,31.65
 27/01/2019 17:45:00,32.96,33.3,1,31.65
 27/01/2019 18:00:00,32.96,33.3,1,31.65
 27/01/2019 18:15:00,33.1,33.3,1,31.65
 27/01/2019 18:30:00,33.24,33.3,1,31.16
 27/01/2019 18:45:00,33.37,33.3,1,29.14
 27/01/2019 19:00:00,33.37,33.3,1,29.14
 27/01/2019 19:15:00,33.37,33.3,1,29.14
 27/01/2019 19:30:00,33.34,33.3,1,29.14
 27/01/2019 19:45:00,33.06,33.3,1,31.26
 27/01/2019 20:00:00,33.06,33.3,1,31.82
 27/01/2019 20:15:00,33.13,33.3,1,31.82
 27/01/2019 20:30:00,33.06,33.3,1,31.82
 27/01/2019 20:45:00,32.96,33.3,1,31.82
 27/01/2019 21:00:00,33.12,33.3,1,31.82
 27/01/2019 21:15:00,33.16,33.3,1,30.11
 27/01/2019 21:30:00,33.26,33.3,1,29.31
 27/01/2019 21:45:00,33.28,33.3,1,29.31
 27/01/2019 22:00:00,33.28,33.3,1,27.82
 27/01/2019 22:15:00,33.28,33.3,1,26.8
 27/01/2019 22:30:00,33.28,33.3,1,26.8
 27/01/2019 22:45:00,33.34,33.3,1,26.3
 27/01/2019 23:00:00,33.35,33.3,1,24.45
 27/01/2019 23:15:00,33.32,33.3,1,24.45
 27/01/2019 23:30:00,33.32,33.3,1,24.45
 27/01/2019 23:45:00,33.32,33.3,1,24.45
 28/01/2019 00:00:00,33.21,33.3,1,24.45
 28/01/2019 00:00:00,33.21,33.3,1,24.45
 28/01/2019 00:15:00,32.97,33.3,1,26.26
 28/01/2019 00:30:00,32.99,33.3,1,27.13
 28/01/2019 00:45:00,32.99,33.3,1,27.13
 28/01/2019 01:00:00,32.99,33.3,1,27.13
 28/01/2019 01:15:00,32.99,33.3,1,27.13
 28/01/2019 01:30:00,33.11,33.3,1,27.13
 28/01/2019 01:45:00,33.13,33.3,1,27.13
