DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/02/2019 07:45:00,32.96,33.3,1,25.96
 09/02/2019 08:00:00,33.06,33.3,1,26.06
 09/02/2019 08:15:00,33.28,33.3,1,28.64
 09/02/2019 08:30:00,33.13,33.3,1,28.64
 09/02/2019 08:45:00,33.13,33.3,1,28.64
 09/02/2019 09:00:00,33.02,33.3,1,28.64
 09/02/2019 09:15:00,32.96,33.3,1,28.39
 09/02/2019 09:30:00,32.96,33.3,1,25.96
 09/02/2019 09:45:00,33.05,33.3,1,25.96
 09/02/2019 10:00:00,33.08,33.3,1,25.96
 09/02/2019 10:15:00,33.08,33.3,1,25.96
 09/02/2019 10:30:00,33.08,33.3,1,25.96
 09/02/2019 10:45:00,33.08,33.3,1,25.1
 09/02/2019 11:00:00,33.08,33.3,1,23.45
 09/02/2019 11:15:00,33.08,33.3,1,25.78
 09/02/2019 11:30:00,33.2,33.3,1,25.78
 09/02/2019 11:45:00,33.23,33.3,1,23.45
 09/02/2019 12:00:00,33.23,33.3,1,23.45
 09/02/2019 12:15:00,33.23,33.3,1,23.45
 09/02/2019 12:30:00,33.23,33.3,1,23.34
 09/02/2019 12:45:00,33.31,33.3,1,20.77
 09/02/2019 13:00:00,33.42,33.3,1,18.27
 09/02/2019 13:15:00,33.42,33.3,1,18.24
 09/02/2019 13:30:00,33.42,33.3,1,22.25
 09/02/2019 13:45:00,33.42,33.3,1,23.45
 09/02/2019 14:00:00,33.42,33.3,1,23.45
 09/02/2019 14:15:00,33.36,33.3,1,23.45
 09/02/2019 14:30:00,33.28,33.3,1,23.45
 09/02/2019 14:45:00,33.28,33.3,1,23.45
 09/02/2019 15:00:00,33.28,33.3,1,23.87
 09/02/2019 15:15:00,33.28,33.3,1,25.96
 09/02/2019 15:30:00,33.28,33.3,1,25.96
 09/02/2019 15:45:00,33.21,33.3,1,25.96
 09/02/2019 16:00:00,33.16,33.3,1,27.18
 09/02/2019 16:15:00,33.16,33.3,1,28.64
 09/02/2019 16:30:00,33.07,33.3,1,28.64
 09/02/2019 16:45:00,32.96,33.3,1,29.03
 09/02/2019 17:00:00,32.95,33.3,1,31.32
 09/02/2019 17:15:00,32.82,33.3,1,31.66
 09/02/2019 17:30:00,32.99,33.3,1,33.8
 09/02/2019 17:45:00,33.06,33.3,1,31.32
 09/02/2019 18:00:00,33.06,33.3,1,29.08
 09/02/2019 18:15:00,33.07,33.3,1,28.64
 09/02/2019 18:30:00,33.2,33.3,1,28.64
 09/02/2019 18:45:00,33.2,33.3,1,28.64
 09/02/2019 19:00:00,33.35,33.3,1,28.64
 09/02/2019 19:15:00,33.37,33.3,1,28.64
 09/02/2019 19:30:00,33.37,33.3,1,28.64
 09/02/2019 19:45:00,33.37,33.3,1,28.64
 09/02/2019 20:00:00,33.37,33.3,1,26.84
 09/02/2019 20:15:00,33.17,33.3,1,25.96
 09/02/2019 20:30:00,33.16,33.3,1,25.96
 09/02/2019 20:45:00,33.16,33.3,1,27.26
 09/02/2019 21:00:00,33.16,33.3,1,28.47
 09/02/2019 21:15:00,33.23,33.3,1,28.47
 09/02/2019 21:30:00,33.32,33.3,1,28.47
 09/02/2019 21:45:00,33.34,33.3,1,28.47
 09/02/2019 22:00:00,33.28,33.3,1,28.47
 09/02/2019 22:15:00,33.28,33.3,1,25.84
 09/02/2019 22:30:00,33.34,33.3,1,25.79
 09/02/2019 22:45:00,33.45,33.3,1,25.79
 09/02/2019 23:00:00,33.02,33.3,1,25.08
 09/02/2019 23:15:00,32.99,33.3,1,23.11
 09/02/2019 23:30:00,33.01,33.3,1,23.11
 09/02/2019 23:45:00,33.13,33.3,1,23.11
 10/02/2019 00:00:00,33.13,33.3,1,23.11
 10/02/2019 00:15:00,32.92,33.3,1,23.91
 10/02/2019 00:30:00,32.91,33.3,1,25.79
 10/02/2019 00:45:00,32.91,33.3,1,25.79
 10/02/2019 01:00:00,32.91,33.3,1,25.79
 10/02/2019 01:15:00,32.91,33.3,1,25.79
 10/02/2019 01:30:00,32.91,33.3,1,25.79
 10/02/2019 01:45:00,33.06,33.3,1,25.79
 10/02/2019 02:00:00,33.06,33.3,1,25.79
 10/02/2019 02:15:00,33.06,33.3,1,25.79
 10/02/2019 02:30:00,33.06,33.3,1,25.79
 10/02/2019 02:45:00,33.06,33.3,1,25.79
 10/02/2019 03:00:00,33.2,33.3,1,25.79
 10/02/2019 03:15:00,33.23,33.3,1,25.79
 10/02/2019 03:30:00,33.22,33.3,1,25.79
 10/02/2019 03:45:00,32.99,33.3,1,25.79
 10/02/2019 04:00:00,32.9,33.3,1,25.79
 10/02/2019 04:15:00,33.01,33.3,1,24.63
 10/02/2019 04:30:00,33.01,33.3,1,23.11
 10/02/2019 04:45:00,33.01,33.3,1,23.11
 10/02/2019 05:00:00,33.01,33.3,1,23.11
 10/02/2019 05:15:00,33.01,33.3,1,23.11
 10/02/2019 05:30:00,33.01,33.3,1,23.11
 10/02/2019 05:45:00,33.01,33.3,1,23.11
 10/02/2019 06:00:00,33.01,33.3,1,23.11
 10/02/2019 06:15:00,33.01,33.3,1,23.11
 10/02/2019 06:30:00,32.99,33.3,1,23.11
 10/02/2019 06:45:00,32.87,33.3,1,23.11
 10/02/2019 07:00:00,32.87,33.3,1,23.11
 10/02/2019 07:15:00,32.87,33.3,1,23.11
 10/02/2019 07:30:00,33.03,33.3,1,23.11
 10/02/2019 07:45:00,33.03,33.3,1,23.11
 10/02/2019 08:00:00,33.03,33.3,1,23.11
 10/02/2019 08:15:00,33.03,33.3,1,23.11
 10/02/2019 08:30:00,33.03,33.3,1,25.45
 10/02/2019 08:45:00,33.03,33.3,1,25.63
 10/02/2019 09:00:00,33.03,33.3,1,25.63
 10/02/2019 09:15:00,33.06,33.3,1,25.63
 10/02/2019 09:30:00,33.06,33.3,1,25.63
 10/02/2019 09:45:00,33.06,33.3,1,24.82
 10/02/2019 10:00:00,33.06,33.3,1,22.95
 10/02/2019 10:15:00,33.06,33.3,1,21.27
 10/02/2019 10:30:00,33.06,33.3,1,17.17
 10/02/2019 10:45:00,33.17,33.3,1,14.74
 10/02/2019 11:00:00,33.2,33.3,1,13.06
 10/02/2019 11:15:00,33.12,33.3,1,16.71
 10/02/2019 11:30:00,33.16,33.3,1,19.77
 10/02/2019 11:45:00,33.16,33.3,1,21.66
 10/02/2019 12:00:00,33.16,33.3,1,20.61
 10/02/2019 12:15:00,33.15,33.3,1,18.4
 10/02/2019 12:30:00,33.18,33.3,1,20.1
 10/02/2019 12:45:00,33.23,33.3,1,16.43
 10/02/2019 13:00:00,33.08,33.3,1,12.55
 10/02/2019 13:15:00,33.23,33.3,1,12.82
 10/02/2019 13:30:00,33.28,33.3,1,11.73
 10/02/2019 13:45:00,33.4,33.3,1,11.73
 10/02/2019 14:00:00,33.4,33.3,1,11.73
 10/02/2019 14:15:00,33.4,33.3,1,11.73
 10/02/2019 14:30:00,33.4,33.3,1,11.78
 10/02/2019 14:45:00,33.4,33.3,1,14.57
 10/02/2019 15:00:00,33.4,33.3,1,14.57
 10/02/2019 15:15:00,33.4,33.3,1,17.01
 10/02/2019 15:30:00,33.4,33.3,1,17.25
 10/02/2019 15:45:00,33.38,33.3,1,19.79
 10/02/2019 16:00:00,33.07,33.3,1,24.49
 10/02/2019 16:15:00,33.06,33.3,1,25.29
 10/02/2019 16:30:00,33.06,33.3,1,25.67
 10/02/2019 16:45:00,33.16,33.3,1,28.54
 10/02/2019 17:00:00,33.31,33.3,1,30.65
 10/02/2019 17:15:00,33.06,33.3,1,32.88
 10/02/2019 17:30:00,33.16,33.3,1,29.68
 10/02/2019 17:45:00,33.14,33.3,1,28.14
 10/02/2019 18:00:00,33.06,33.3,1,28.14
 10/02/2019 18:15:00,33.06,33.3,1,28.14
 10/02/2019 18:30:00,33.06,33.3,1,28.14
 10/02/2019 18:45:00,33.16,33.3,1,28.14
 10/02/2019 19:00:00,33.05,33.3,1,32.48
 10/02/2019 19:15:00,33.01,33.3,1,33.5
 10/02/2019 19:30:00,33.06,33.3,1,33.5
 10/02/2019 19:45:00,33.2,33.3,1,33.5
 10/02/2019 20:00:00,33.2,33.3,1,33.5
 10/02/2019 20:15:00,33.2,33.3,1,33.5
 10/02/2019 20:30:00,33.29,33.3,1,32.07
 10/02/2019 20:45:00,33.37,33.3,1,30.82
 10/02/2019 21:00:00,33.16,33.3,1,30.82
 10/02/2019 21:15:00,33.01,33.3,1,30.82
 10/02/2019 21:30:00,33.02,33.3,1,28.96
 10/02/2019 21:45:00,33.2,33.3,1,28.14
 10/02/2019 22:00:00,33.28,33.3,1,28.14
 10/02/2019 22:15:00,33.37,33.3,1,28.14
 10/02/2019 22:30:00,33.37,33.3,1,26.48
 10/02/2019 22:45:00,33.37,33.3,1,25.46
 10/02/2019 23:00:00,33.24,33.3,1,25.46
 10/02/2019 23:15:00,33.02,33.3,1,25.46
 10/02/2019 23:30:00,33.06,33.3,1,25.46
 10/02/2019 23:45:00,33.06,33.3,1,25.46
 11/02/2019 00:00:00,33.06,33.3,1,25.46
 11/02/2019 00:00:00,33.06,33.3,1,25.46
 11/02/2019 00:15:00,33.37,33.3,1,27.51
 11/02/2019 00:30:00,33.45,33.3,1,28.14
 11/02/2019 00:45:00,33.36,33.3,1,28.14
 11/02/2019 01:00:00,33.3,33.3,1,28.14
 11/02/2019 01:15:00,33.37,33.3,1,28.14
 11/02/2019 01:30:00,33.39,33.3,1,28.14
 11/02/2019 01:45:00,33.3,33.3,1,28.14
 11/02/2019 02:00:00,33.3,33.3,1,28.14
 11/02/2019 02:15:00,33.3,33.3,1,28.14
 11/02/2019 02:30:00,33.3,33.3,1,28.14
 11/02/2019 02:45:00,33.38,33.3,1,28.14
 11/02/2019 03:00:00,33.39,33.3,1,28.14
 11/02/2019 03:15:00,33.3,33.3,1,28.14
 11/02/2019 03:30:00,33.3,33.3,1,28.14
 11/02/2019 03:45:00,33.3,33.3,1,26.4
 11/02/2019 04:00:00,33.3,33.3,1,25.63
 11/02/2019 04:15:00,33.3,33.3,1,25.63
 11/02/2019 04:30:00,33.3,33.3,1,25.63
 11/02/2019 04:45:00,33.3,33.3,1,25.63
 11/02/2019 05:00:00,33.3,33.3,1,25.63
 11/02/2019 05:15:00,33.35,33.3,1,25.63
 11/02/2019 05:30:00,33.15,33.3,1,25.63
 11/02/2019 05:45:00,32.96,33.3,1,25.63
 11/02/2019 06:00:00,32.96,33.3,1,25.63
 11/02/2019 06:15:00,32.96,33.3,1,25.63
 11/02/2019 06:30:00,32.78,33.3,1,25.63
 11/02/2019 06:45:00,32.93,33.3,1,27.91
 11/02/2019 07:00:00,33.03,33.3,1,29.49
 11/02/2019 07:15:00,33.28,33.3,1,26.1
 11/02/2019 07:30:00,33.37,33.3,1,25.79
 11/02/2019 07:45:00,33.37,33.3,1,25.79
 11/02/2019 08:00:00,33.31,33.3,1,25.79
 11/02/2019 08:15:00,33.3,33.3,1,25.79
 11/02/2019 08:30:00,33.21,33.3,1,25.79
 11/02/2019 08:45:00,33.16,33.3,1,25.79
 11/02/2019 09:00:00,33.16,33.3,1,23.36
 11/02/2019 09:15:00,33.16,33.3,1,23.11
 11/02/2019 09:30:00,33.16,33.3,1,21.68
 11/02/2019 09:45:00,33.16,33.3,1,20.57
 11/02/2019 10:00:00,33.16,33.3,1,17.92
 11/02/2019 10:15:00,33.29,33.3,1,17.92
 11/02/2019 10:30:00,33.3,33.3,1,17.75
 11/02/2019 10:45:00,33.3,33.3,1,15.41
 11/02/2019 11:00:00,33.3,33.3,1,15.41
 11/02/2019 11:15:00,33.3,33.3,1,13.18
 11/02/2019 11:30:00,33.3,33.3,1,12.73
 11/02/2019 11:45:00,33.3,33.3,1,14.78
 11/02/2019 12:00:00,33.3,33.3,1,18.26
 11/02/2019 12:15:00,33.3,33.3,1,20.13
 11/02/2019 12:30:00,33.3,33.3,1,20.77
 11/02/2019 12:45:00,33.3,33.3,1,20.77
 11/02/2019 13:00:00,33.3,33.3,1,17.42
 11/02/2019 13:15:00,33.3,33.3,1,15.24
 11/02/2019 13:30:00,33.31,33.3,1,14.81
 11/02/2019 13:45:00,33.16,33.3,1,13.83
 11/02/2019 14:00:00,33.16,33.3,1,14.91
 11/02/2019 14:15:00,33.16,33.3,1,14.91
 11/02/2019 14:30:00,33.16,33.3,1,14.91
 11/02/2019 14:45:00,33.16,33.3,1,14.91
 11/02/2019 15:00:00,33.16,33.3,1,15.27
 11/02/2019 15:15:00,33.16,33.3,1,17.42
 11/02/2019 15:30:00,33.16,33.3,1,19.09
 11/02/2019 15:45:00,33.06,33.3,1,22.32
 11/02/2019 16:00:00,32.94,33.3,1,27.11
 11/02/2019 16:15:00,32.84,33.3,1,27.97
 11/02/2019 16:30:00,32.84,33.3,1,27.81
 11/02/2019 16:45:00,32.84,33.3,1,25.29
 11/02/2019 17:00:00,32.84,33.3,1,25.29
 11/02/2019 17:15:00,32.84,33.3,1,25.29
 11/02/2019 17:30:00,32.93,33.3,1,27.18
 11/02/2019 17:45:00,33.01,33.3,1,27.97
 11/02/2019 18:00:00,33.01,33.3,1,29.82
 11/02/2019 18:15:00,33.01,33.3,1,30.65
 11/02/2019 18:30:00,33.01,33.3,1,30.65
 11/02/2019 18:45:00,33.01,33.3,1,30.65
 11/02/2019 19:00:00,33.01,33.3,1,30.65
 11/02/2019 19:15:00,33.15,33.3,1,30.65
 11/02/2019 19:30:00,33.16,33.3,1,30.65
 11/02/2019 19:45:00,33.16,33.3,1,30.65
 11/02/2019 20:00:00,33.16,33.3,1,32.91
 11/02/2019 20:15:00,33.16,33.3,1,33.33
 11/02/2019 20:30:00,33.16,33.3,1,33.33
 11/02/2019 20:45:00,33.16,33.3,1,33.33
 11/02/2019 21:00:00,33.21,33.3,1,33.33
 11/02/2019 21:15:00,33.3,33.3,1,33.33
 11/02/2019 21:30:00,33.3,33.3,1,33.15
 11/02/2019 21:45:00,33.3,33.3,1,30.65
 11/02/2019 22:00:00,33.32,33.3,1,30.65
 11/02/2019 22:15:00,33.19,33.3,1,29.2
 11/02/2019 22:30:00,33.38,33.3,1,28.14
 11/02/2019 22:45:00,33.33,33.3,1,28.14
 11/02/2019 23:00:00,33.02,33.3,1,26.46
 11/02/2019 23:15:00,32.78,33.3,1,25.46
 11/02/2019 23:30:00,32.77,33.3,1,25.46
 11/02/2019 23:45:00,32.85,33.3,1,22.86
 12/02/2019 00:00:00,32.91,33.3,1,22.78
 12/02/2019 00:15:00,32.96,33.3,1,27.72
 12/02/2019 00:30:00,32.99,33.3,1,28.3
 12/02/2019 00:45:00,33.32,33.3,1,30.03
 12/02/2019 01:00:00,33.35,33.3,1,30.79
 12/02/2019 01:15:00,33.18,33.3,1,27.97
 12/02/2019 01:30:00,33.18,33.3,1,27.97
 12/02/2019 01:45:00,33.18,33.3,1,27.97
 12/02/2019 02:00:00,33.34,33.3,1,27.97
 12/02/2019 02:15:00,33.17,33.3,1,27.97
 12/02/2019 02:30:00,33.16,33.3,1,27.97
 12/02/2019 02:45:00,33.25,33.3,1,27.97
 12/02/2019 03:00:00,33.32,33.3,1,27.97
 12/02/2019 03:15:00,33.32,33.3,1,27.97
 12/02/2019 03:30:00,33.32,33.3,1,27.97
 12/02/2019 03:45:00,33.32,33.3,1,27.97
 12/02/2019 04:00:00,33.32,33.3,1,27.97
 12/02/2019 04:15:00,33.32,33.3,1,27.97
 12/02/2019 04:30:00,33.33,33.3,1,27.97
 12/02/2019 04:45:00,33.32,33.3,1,27.97
 12/02/2019 05:00:00,33.32,33.3,1,27.97
 12/02/2019 05:15:00,33.26,33.3,1,27.97
 12/02/2019 05:30:00,33.2,33.3,1,27.97
 12/02/2019 05:45:00,33.16,33.3,1,27.97
 12/02/2019 06:00:00,33.06,33.3,1,27.97
 12/02/2019 06:15:00,33.01,33.3,1,27.97
 12/02/2019 06:30:00,33.03,33.3,1,27.97
 12/02/2019 06:45:00,32.95,33.3,1,29.38
 12/02/2019 07:00:00,32.87,33.3,1,31.27
 12/02/2019 07:15:00,32.9,33.3,1,33.33
 12/02/2019 07:30:00,33.03,33.3,1,33.33
 12/02/2019 07:45:00,33.03,33.3,1,33.33
 12/02/2019 08:00:00,33.03,33.3,1,32.2
 12/02/2019 08:15:00,33.03,33.3,1,30.65
 12/02/2019 08:30:00,33.03,33.3,1,28.4
 12/02/2019 08:45:00,33.2,33.3,1,28.14
 12/02/2019 09:00:00,33.2,33.3,1,28.14
 12/02/2019 09:15:00,33.2,33.3,1,28.14
 12/02/2019 09:30:00,33.2,33.3,1,28.14
 12/02/2019 09:45:00,33.2,33.3,1,28.24
 12/02/2019 10:00:00,33.2,33.3,1,30.98
 12/02/2019 10:15:00,33.2,33.3,1,30.98
 12/02/2019 10:30:00,33.2,33.3,1,30.98
 12/02/2019 10:45:00,33.34,33.3,1,30.98
 12/02/2019 11:00:00,33.37,33.3,1,30.98
 12/02/2019 11:15:00,33.37,33.3,1,30.98
 12/02/2019 11:30:00,33.37,33.3,1,30.98
 12/02/2019 11:45:00,33.37,33.3,1,30.98
 12/02/2019 12:00:00,33.25,33.3,1,30.98
 12/02/2019 12:15:00,33.2,33.3,1,30.98
 12/02/2019 12:30:00,33.2,33.3,1,30.98
 12/02/2019 12:45:00,33.2,33.3,1,30.98
 12/02/2019 13:00:00,33.2,33.3,1,30.98
 12/02/2019 13:15:00,33.28,33.3,1,30.98
 12/02/2019 13:30:00,33.35,33.3,1,29.92
 12/02/2019 13:45:00,33.35,33.3,1,28.3
 12/02/2019 14:00:00,33.35,33.3,1,28.3
 12/02/2019 14:15:00,33.18,33.3,1,28.3
 12/02/2019 14:30:00,33.18,33.3,1,28.3
 12/02/2019 14:45:00,33.18,33.3,1,28.3
 12/02/2019 15:00:00,33.18,33.3,1,28.3
 12/02/2019 15:15:00,33.18,33.3,1,28.3
 12/02/2019 15:30:00,33.18,33.3,1,28.3
 12/02/2019 15:45:00,33.11,33.3,1,28.3
 12/02/2019 16:00:00,32.95,33.3,1,29.16
 12/02/2019 16:15:00,32.89,33.3,1,30.98
 12/02/2019 16:30:00,32.89,33.3,1,30.98
 12/02/2019 16:45:00,32.89,33.3,1,30.98
 12/02/2019 17:00:00,32.93,33.3,1,31.97
 12/02/2019 17:15:00,33.08,33.3,1,34.17
 12/02/2019 17:30:00,32.94,33.3,1,34.17
 12/02/2019 17:45:00,32.89,33.3,1,34.17
 12/02/2019 18:00:00,32.89,33.3,1,34.17
 12/02/2019 18:15:00,32.92,33.3,1,34.17
 12/02/2019 18:30:00,33.15,33.3,1,34.17
 12/02/2019 18:45:00,33.18,33.3,1,34.17
 12/02/2019 19:00:00,33.24,33.3,1,34.17
 12/02/2019 19:15:00,33.37,33.3,1,34.17
 12/02/2019 19:30:00,33.23,33.3,1,34.17
 12/02/2019 19:45:00,33.23,33.3,1,34.17
 12/02/2019 20:00:00,33.28,33.3,1,34.17
 12/02/2019 20:15:00,33.37,33.3,1,34.17
 12/02/2019 20:30:00,33.2,33.3,1,34.17
 12/02/2019 20:45:00,33.2,33.3,1,34.17
 12/02/2019 21:00:00,33.23,33.3,1,32.31
 12/02/2019 21:15:00,33.35,33.3,1,31.49
 12/02/2019 21:30:00,33.29,33.3,1,31.49
 12/02/2019 21:45:00,33.25,33.3,1,29.56
 12/02/2019 22:00:00,33.25,33.3,1,28.09
 12/02/2019 22:15:00,33.35,33.3,1,26.3
 12/02/2019 22:30:00,33.45,33.3,1,26.3
 12/02/2019 22:45:00,33.36,33.3,1,26.3
 12/02/2019 23:00:00,33.36,33.3,1,26.3
 12/02/2019 23:15:00,33.31,33.3,1,26.3
 12/02/2019 23:30:00,33.28,33.3,1,24.22
 12/02/2019 23:45:00,33.19,33.3,1,23.62
 13/02/2019 00:00:00,33.19,33.3,1,23.62
 13/02/2019 00:15:00,33.11,33.3,1,26.16
 13/02/2019 00:30:00,33.01,33.3,1,28.83
 13/02/2019 00:45:00,32.99,33.3,1,28.97
 13/02/2019 01:00:00,32.95,33.3,1,28.97
 13/02/2019 01:15:00,32.97,33.3,1,28.97
 13/02/2019 01:30:00,33.18,33.3,1,28.97
 13/02/2019 01:45:00,33.2,33.3,1,28.97
 13/02/2019 02:00:00,33.32,33.3,1,28.97
 13/02/2019 02:15:00,33.23,33.3,1,28.97
 13/02/2019 02:30:00,33.2,33.3,1,28.97
 13/02/2019 02:45:00,33.2,33.3,1,28.97
 13/02/2019 03:00:00,33.23,33.3,1,28.97
 13/02/2019 03:15:00,33.3,33.3,1,28.97
 13/02/2019 03:30:00,33.39,33.3,1,26.6
 13/02/2019 03:45:00,33.47,33.3,1,26.3
 13/02/2019 04:00:00,33.4,33.3,1,26.3
 13/02/2019 04:15:00,33.32,33.3,1,26.3
 13/02/2019 04:30:00,33.32,33.3,1,26.3
 13/02/2019 04:45:00,33.32,33.3,1,26.3
 13/02/2019 05:00:00,33.32,33.3,1,26.3
 13/02/2019 05:15:00,33.32,33.3,1,26.3
 13/02/2019 05:30:00,33.19,33.3,1,26.3
 13/02/2019 05:45:00,33.1,33.3,1,26.3
 13/02/2019 06:00:00,33.03,33.3,1,26.3
 13/02/2019 06:15:00,33.13,33.3,1,26.3
 13/02/2019 06:30:00,33.06,33.3,1,26.3
 13/02/2019 06:45:00,32.96,33.3,1,26.3
 13/02/2019 07:00:00,32.87,33.3,1,28.27
 13/02/2019 07:15:00,32.95,33.3,1,30.48
 13/02/2019 07:30:00,33.03,33.3,1,31.65
 13/02/2019 07:45:00,33.05,33.3,1,31.65
 13/02/2019 08:00:00,33.06,33.3,1,31.65
 13/02/2019 08:15:00,33.06,33.3,1,31.65
 13/02/2019 08:30:00,33.15,33.3,1,31.65
 13/02/2019 08:45:00,33.33,33.3,1,31.65
 13/02/2019 09:00:00,33.41,33.3,1,31.65
 13/02/2019 09:15:00,33.35,33.3,1,30.48
 13/02/2019 09:30:00,33.35,33.3,1,28.97
 13/02/2019 09:45:00,33.38,33.3,1,27.42
 13/02/2019 10:00:00,33.36,33.3,1,26.01
 13/02/2019 10:15:00,33.23,33.3,1,23.28
 13/02/2019 10:30:00,33.23,33.3,1,23.28
 13/02/2019 10:45:00,33.23,33.3,1,22.54
 13/02/2019 11:00:00,33.31,33.3,1,20.6
 13/02/2019 11:15:00,33.26,33.3,1,18.49
 13/02/2019 11:30:00,33.18,33.3,1,16.05
 13/02/2019 11:45:00,33.18,33.3,1,15.24
 13/02/2019 12:00:00,33.29,33.3,1,15.24
 13/02/2019 12:15:00,33.35,33.3,1,15.24
 13/02/2019 12:30:00,33.35,33.3,1,15.24
 13/02/2019 12:45:00,33.35,33.3,1,13.36
 13/02/2019 13:00:00,33.35,33.3,1,12.73
 13/02/2019 13:15:00,33.35,33.3,1,12.73
 13/02/2019 13:30:00,33.35,33.3,1,12.73
 13/02/2019 13:45:00,33.35,33.3,1,12.73
 13/02/2019 14:00:00,33.35,33.3,1,12.73
 13/02/2019 14:15:00,33.35,33.3,1,13.27
 13/02/2019 14:30:00,33.35,33.3,1,15.24
 13/02/2019 14:45:00,33.35,33.3,1,15.24
 13/02/2019 15:00:00,33.35,33.3,1,17.7
 13/02/2019 15:15:00,33.35,33.3,1,20.02
 13/02/2019 15:30:00,33.35,33.3,1,20.94
 13/02/2019 15:45:00,33.35,33.3,1,20.94
 13/02/2019 16:00:00,33.26,33.3,1,20.94
 13/02/2019 16:15:00,33.2,33.3,1,23.63
 13/02/2019 16:30:00,33.13,33.3,1,25.96
 13/02/2019 16:45:00,33.03,33.3,1,26.83
 13/02/2019 17:00:00,33.03,33.3,1,28.64
 13/02/2019 17:15:00,32.92,33.3,1,28.64
 13/02/2019 17:30:00,32.87,33.3,1,28.64
 13/02/2019 17:45:00,32.8,33.3,1,31.24
 13/02/2019 18:00:00,32.99,33.3,1,31.32
 13/02/2019 18:15:00,32.99,33.3,1,31.32
 13/02/2019 18:30:00,32.99,33.3,1,31.32
 13/02/2019 18:45:00,32.99,33.3,1,31.32
 13/02/2019 19:00:00,32.99,33.3,1,30.55
 13/02/2019 19:15:00,32.99,33.3,1,30.98
 13/02/2019 19:30:00,33.07,33.3,1,31.49
 13/02/2019 19:45:00,33.18,33.3,1,31.49
 13/02/2019 20:00:00,33.2,33.3,1,31.49
 13/02/2019 20:15:00,33.32,33.3,1,31.49
 13/02/2019 20:30:00,33.32,33.3,1,31.49
 13/02/2019 20:45:00,33.24,33.3,1,31.49
 13/02/2019 21:00:00,33.16,33.3,1,31.49
 13/02/2019 21:15:00,33.26,33.3,1,31.49
 13/02/2019 21:30:00,33.33,33.3,1,31.49
 13/02/2019 21:45:00,33.17,33.3,1,29.3
 13/02/2019 22:00:00,33.16,33.3,1,28.64
 13/02/2019 22:15:00,33.18,33.3,1,28.64
 13/02/2019 22:30:00,33.28,33.3,1,26.33
 13/02/2019 22:45:00,33.29,33.3,1,25.96
 13/02/2019 23:00:00,33.45,33.3,1,25.96
 13/02/2019 23:15:00,33.34,33.3,1,25.96
 13/02/2019 23:30:00,33.25,33.3,1,25.96
 13/02/2019 23:45:00,33.25,33.3,1,25.96
 14/02/2019 00:00:00,33.42,33.3,1,25.96
 14/02/2019 00:15:00,33.09,33.3,1,26.03
 14/02/2019 00:30:00,33.03,33.3,1,28.64
 14/02/2019 00:45:00,33.03,33.3,1,28.64
 14/02/2019 01:00:00,33.03,33.3,1,28.64
 14/02/2019 01:15:00,33.03,33.3,1,28.64
 14/02/2019 01:30:00,33.06,33.3,1,28.64
 14/02/2019 01:45:00,33.18,33.3,1,28.64
 14/02/2019 02:00:00,33.18,33.3,1,28.64
 14/02/2019 02:15:00,33.18,33.3,1,28.64
 14/02/2019 02:30:00,33.18,33.3,1,28.64
 14/02/2019 02:45:00,33.18,33.3,1,28.64
 14/02/2019 03:00:00,33.32,33.3,1,28.64
 14/02/2019 03:15:00,33.37,33.3,1,28.64
 14/02/2019 03:30:00,33.37,33.3,1,28.64
 14/02/2019 03:45:00,33.1,33.3,1,26.28
 14/02/2019 04:00:00,33.03,33.3,1,26.13
 14/02/2019 04:15:00,33.03,33.3,1,26.13
 14/02/2019 04:30:00,33.03,33.3,1,26.13
 14/02/2019 04:45:00,33.0,33.3,1,26.13
 14/02/2019 05:00:00,32.89,33.3,1,26.13
 14/02/2019 05:15:00,32.89,33.3,1,26.13
 14/02/2019 05:30:00,32.96,33.3,1,26.13
 14/02/2019 05:45:00,33.06,33.3,1,26.13
 14/02/2019 06:00:00,33.06,33.3,1,26.13
 14/02/2019 06:15:00,33.06,33.3,1,26.13
 14/02/2019 06:30:00,33.06,33.3,1,26.13
 14/02/2019 06:45:00,32.94,33.3,1,27.19
 14/02/2019 07:00:00,33.24,33.3,1,28.81
 14/02/2019 07:15:00,33.32,33.3,1,27.53
 14/02/2019 07:30:00,33.24,33.3,1,26.3
 14/02/2019 07:45:00,33.32,33.3,1,26.3
 14/02/2019 08:00:00,33.45,33.3,1,26.3
 14/02/2019 08:15:00,33.45,33.3,1,26.3
 14/02/2019 08:30:00,33.45,33.3,1,26.3
 14/02/2019 08:45:00,33.45,33.3,1,26.3
 14/02/2019 09:00:00,33.43,33.3,1,26.3
 14/02/2019 09:15:00,33.25,33.3,1,23.92
 14/02/2019 09:30:00,33.28,33.3,1,23.34
 14/02/2019 09:45:00,33.4,33.3,1,21.27
 14/02/2019 10:00:00,33.4,33.3,1,21.27
 14/02/2019 10:15:00,33.22,33.3,1,19.09
 14/02/2019 10:30:00,33.16,33.3,1,16.35
 14/02/2019 10:45:00,33.16,33.3,1,15.58
 14/02/2019 11:00:00,33.16,33.3,1,13.07
 14/02/2019 11:15:00,33.16,33.3,1,11.2
 14/02/2019 11:30:00,33.22,33.3,1,10.55
 14/02/2019 11:45:00,33.32,33.3,1,10.55
 14/02/2019 12:00:00,33.32,33.3,1,10.55
 14/02/2019 12:15:00,33.32,33.3,1,10.55
 14/02/2019 12:30:00,33.32,33.3,1,10.55
 14/02/2019 12:45:00,33.32,33.3,1,10.55
 14/02/2019 13:00:00,33.32,33.3,1,10.55
 14/02/2019 13:15:00,33.32,33.3,1,11.86
 14/02/2019 13:30:00,33.32,33.3,1,10.39
 14/02/2019 13:45:00,33.35,33.3,1,10.87
 14/02/2019 14:00:00,33.35,33.3,1,10.89
 14/02/2019 14:15:00,33.35,33.3,1,10.89
 14/02/2019 14:30:00,33.35,33.3,1,10.89
 14/02/2019 14:45:00,33.35,33.3,1,11.37
 14/02/2019 15:00:00,33.35,33.3,1,13.4
 14/02/2019 15:15:00,33.35,33.3,1,14.36
 14/02/2019 15:30:00,33.35,33.3,1,16.08
 14/02/2019 15:45:00,33.35,33.3,1,18.05
 14/02/2019 16:00:00,33.33,33.3,1,20.31
 14/02/2019 16:15:00,33.2,33.3,1,22.69
 14/02/2019 16:30:00,33.2,33.3,1,24.62
 14/02/2019 16:45:00,33.2,33.3,1,20.94
 14/02/2019 17:00:00,33.19,33.3,1,23.2
 14/02/2019 17:15:00,33.06,33.3,1,24.13
 14/02/2019 17:30:00,33.06,33.3,1,26.3
 14/02/2019 17:45:00,32.93,33.3,1,26.3
 14/02/2019 18:00:00,32.91,33.3,1,27.93
 14/02/2019 18:15:00,32.91,33.3,1,28.81
 14/02/2019 18:30:00,33.02,33.3,1,28.81
 14/02/2019 18:45:00,33.08,33.3,1,28.81
 14/02/2019 19:00:00,33.08,33.3,1,28.81
 14/02/2019 19:15:00,33.08,33.3,1,28.81
 14/02/2019 19:30:00,33.13,33.3,1,28.81
 14/02/2019 19:45:00,33.23,33.3,1,28.81
 14/02/2019 20:00:00,33.23,33.3,1,28.81
 14/02/2019 20:15:00,33.05,33.3,1,29.46
 14/02/2019 20:30:00,32.87,33.3,1,31.49
 14/02/2019 20:45:00,32.97,33.3,1,31.49
 14/02/2019 21:00:00,33.03,33.3,1,31.49
 14/02/2019 21:15:00,33.11,33.3,1,31.49
 14/02/2019 21:30:00,33.2,33.3,1,29.43
 14/02/2019 21:45:00,33.2,33.3,1,28.81
 14/02/2019 22:00:00,33.33,33.3,1,28.81
 14/02/2019 22:15:00,33.4,33.3,1,28.34
 14/02/2019 22:30:00,33.4,33.3,1,26.13
 14/02/2019 22:45:00,33.4,33.3,1,26.13
 14/02/2019 23:00:00,33.4,33.3,1,26.13
 14/02/2019 23:15:00,33.4,33.3,1,26.13
 14/02/2019 23:30:00,33.4,33.3,1,25.55
 14/02/2019 23:45:00,33.4,33.3,1,23.45
 15/02/2019 00:00:00,33.4,33.3,1,23.45
 15/02/2019 00:15:00,33.13,33.3,1,26.23
 15/02/2019 00:30:00,33.06,33.3,1,28.93
 15/02/2019 00:45:00,33.0,33.3,1,28.97
 15/02/2019 01:00:00,33.03,33.3,1,28.97
 15/02/2019 01:15:00,33.07,33.3,1,28.97
 15/02/2019 01:30:00,33.2,33.3,1,28.97
 15/02/2019 01:45:00,33.2,33.3,1,28.97
 15/02/2019 02:00:00,33.25,33.3,1,28.97
 15/02/2019 02:15:00,33.35,33.3,1,28.97
 15/02/2019 02:30:00,33.35,33.3,1,28.97
 15/02/2019 02:45:00,33.35,33.3,1,28.97
 15/02/2019 03:00:00,33.35,33.3,1,28.97
 15/02/2019 03:15:00,33.35,33.3,1,28.59
 15/02/2019 03:30:00,33.35,33.3,1,26.3
 15/02/2019 03:45:00,33.35,33.3,1,26.3
 15/02/2019 04:00:00,33.35,33.3,1,26.3
 15/02/2019 04:15:00,33.35,33.3,1,26.3
 15/02/2019 04:30:00,33.35,33.3,1,26.3
 15/02/2019 04:45:00,33.35,33.3,1,26.3
 15/02/2019 05:00:00,33.35,33.3,1,26.3
 15/02/2019 05:15:00,33.2,33.3,1,26.3
 15/02/2019 05:30:00,33.18,33.3,1,26.3
 15/02/2019 05:45:00,33.18,33.3,1,26.3
 15/02/2019 06:00:00,33.1,33.3,1,26.3
 15/02/2019 06:15:00,33.06,33.3,1,26.3
 15/02/2019 06:30:00,33.06,33.3,1,28.21
 15/02/2019 06:45:00,33.02,33.3,1,28.97
 15/02/2019 07:00:00,33.03,33.3,1,28.97
 15/02/2019 07:15:00,32.94,33.3,1,28.97
 15/02/2019 07:30:00,33.0,33.3,1,29.57
 15/02/2019 07:45:00,33.03,33.3,1,31.49
 15/02/2019 08:00:00,33.03,33.3,1,31.49
 15/02/2019 08:15:00,33.03,33.3,1,31.49
 15/02/2019 08:30:00,33.03,33.3,1,31.36
 15/02/2019 08:45:00,33.03,33.3,1,28.97
 15/02/2019 09:00:00,33.03,33.3,1,28.85
 15/02/2019 09:15:00,33.03,33.3,1,26.3
 15/02/2019 09:30:00,33.03,33.3,1,24.57
 15/02/2019 09:45:00,33.11,33.3,1,22.96
 15/02/2019 10:00:00,33.18,33.3,1,20.94
 15/02/2019 10:15:00,33.18,33.3,1,18.79
 15/02/2019 10:30:00,33.18,33.3,1,18.12
 15/02/2019 10:45:00,33.21,33.3,1,15.58
 15/02/2019 11:00:00,33.32,33.3,1,15.58
 15/02/2019 11:15:00,33.36,33.3,1,18.76
 15/02/2019 11:30:00,33.4,33.3,1,15.9
 15/02/2019 11:45:00,33.4,33.3,1,14.24
 15/02/2019 12:00:00,33.3,33.3,1,14.24
 15/02/2019 12:15:00,33.28,33.3,1,14.24
 15/02/2019 12:30:00,33.32,33.3,1,14.24
 15/02/2019 12:45:00,33.45,33.3,1,14.24
 15/02/2019 13:00:00,33.45,33.3,1,14.24
 15/02/2019 13:15:00,33.45,33.3,1,14.24
 15/02/2019 13:30:00,33.36,33.3,1,13.6
 15/02/2019 13:45:00,33.06,33.3,1,11.73
 15/02/2019 14:00:00,33.06,33.3,1,11.73
 15/02/2019 14:15:00,33.06,33.3,1,11.73
 15/02/2019 14:30:00,33.06,33.3,1,11.73
 15/02/2019 14:45:00,33.06,33.3,1,13.71
 15/02/2019 15:00:00,33.06,33.3,1,16.68
 15/02/2019 15:15:00,33.06,33.3,1,14.24
 15/02/2019 15:30:00,33.06,33.3,1,14.47
 15/02/2019 15:45:00,33.06,33.3,1,16.92
 15/02/2019 16:00:00,32.96,33.3,1,19.04
 15/02/2019 16:15:00,33.11,33.3,1,21.91
 15/02/2019 16:30:00,33.11,33.3,1,24.42
 15/02/2019 16:45:00,33.09,33.3,1,24.45
 15/02/2019 17:00:00,33.3,33.3,1,26.36
 15/02/2019 17:15:00,33.16,33.3,1,28.33
 15/02/2019 17:30:00,33.01,33.3,1,29.45
 15/02/2019 17:45:00,32.99,33.3,1,26.8
 15/02/2019 18:00:00,32.98,33.3,1,26.8
 15/02/2019 18:15:00,32.9,33.3,1,26.8
 15/02/2019 18:30:00,33.01,33.3,1,26.8
 15/02/2019 18:45:00,33.04,33.3,1,26.8
 15/02/2019 19:00:00,33.2,33.3,1,26.8
 15/02/2019 19:15:00,33.01,33.3,1,30.19
 15/02/2019 19:30:00,33.01,33.3,1,32.16
 15/02/2019 19:45:00,33.08,33.3,1,32.16
 15/02/2019 20:00:00,33.08,33.3,1,32.16
 15/02/2019 20:15:00,33.08,33.3,1,32.16
 15/02/2019 20:30:00,33.08,33.3,1,32.16
 15/02/2019 20:45:00,33.08,33.3,1,32.11
 15/02/2019 21:00:00,33.12,33.3,1,29.64
 15/02/2019 21:15:00,32.91,33.3,1,29.64
 15/02/2019 21:30:00,33.06,33.3,1,29.64
 15/02/2019 21:45:00,33.14,33.3,1,27.93
 15/02/2019 22:00:00,33.25,33.3,1,26.96
 15/02/2019 22:15:00,33.39,33.3,1,26.96
 15/02/2019 22:30:00,33.4,33.3,1,26.96
 15/02/2019 22:45:00,33.26,33.3,1,26.43
 15/02/2019 23:00:00,32.89,33.3,1,24.45
 15/02/2019 23:15:00,32.89,33.3,1,24.45
 15/02/2019 23:30:00,32.89,33.3,1,24.45
 15/02/2019 23:45:00,32.71,33.3,1,24.45
 16/02/2019 00:00:00,32.87,33.3,1,24.45
 16/02/2019 00:15:00,33.02,33.3,1,26.59
 16/02/2019 00:30:00,33.49,33.3,1,27.13
 16/02/2019 00:45:00,33.49,33.3,1,27.13
 16/02/2019 01:00:00,33.35,33.3,1,27.13
 16/02/2019 01:15:00,33.2,33.3,1,27.13
 16/02/2019 01:30:00,33.33,33.3,1,27.13
 16/02/2019 01:45:00,33.35,33.3,1,27.13
 16/02/2019 02:00:00,33.35,33.3,1,27.13
 16/02/2019 02:15:00,33.35,33.3,1,27.13
 16/02/2019 02:30:00,33.24,33.3,1,27.13
 16/02/2019 02:45:00,33.2,33.3,1,27.13
 16/02/2019 03:00:00,33.2,33.3,1,27.13
 16/02/2019 03:15:00,33.2,33.3,1,27.13
 16/02/2019 03:30:00,33.27,33.3,1,26.81
 16/02/2019 03:45:00,33.26,33.3,1,24.45
 16/02/2019 04:00:00,33.23,33.3,1,24.45
 16/02/2019 04:15:00,33.23,33.3,1,24.45
 16/02/2019 04:30:00,33.37,33.3,1,24.45
 16/02/2019 04:45:00,33.37,33.3,1,24.45
 16/02/2019 05:00:00,33.37,33.3,1,24.45
 16/02/2019 05:15:00,33.11,33.3,1,23.32
 16/02/2019 05:30:00,33.05,33.3,1,21.94
 16/02/2019 05:45:00,33.06,33.3,1,21.94
 16/02/2019 06:00:00,33.04,33.3,1,21.94
 16/02/2019 06:15:00,33.07,33.3,1,21.94
 16/02/2019 06:30:00,33.28,33.3,1,21.94
 16/02/2019 06:45:00,33.17,33.3,1,21.94
 16/02/2019 07:00:00,33.11,33.3,1,21.94
 16/02/2019 07:15:00,33.11,33.3,1,21.94
 16/02/2019 07:30:00,33.04,33.3,1,22.33
 16/02/2019 07:45:00,32.94,33.3,1,24.45
 16/02/2019 08:00:00,32.84,33.3,1,24.45
 16/02/2019 08:15:00,32.91,33.3,1,24.45
 16/02/2019 08:30:00,32.91,33.3,1,24.45
 16/02/2019 08:45:00,32.8,33.3,1,24.45
 16/02/2019 09:00:00,32.83,33.3,1,25.27
 16/02/2019 09:15:00,32.99,33.3,1,27.3
 16/02/2019 09:30:00,33.08,33.3,1,27.3
 16/02/2019 09:45:00,33.16,33.3,1,27.3
 16/02/2019 10:00:00,33.16,33.3,1,27.3
 16/02/2019 10:15:00,33.16,33.3,1,27.3
 16/02/2019 10:30:00,33.16,33.3,1,26.68
 16/02/2019 10:45:00,33.16,33.3,1,24.62
 16/02/2019 11:00:00,33.19,33.3,1,24.62
 16/02/2019 11:15:00,33.32,33.3,1,24.62
 16/02/2019 11:30:00,33.32,33.3,1,24.62
 16/02/2019 11:45:00,33.32,33.3,1,24.62
 16/02/2019 12:00:00,33.32,33.3,1,24.62
 16/02/2019 12:15:00,33.32,33.3,1,24.62
 16/02/2019 12:30:00,33.32,33.3,1,24.62
 16/02/2019 12:45:00,33.32,33.3,1,24.62
 16/02/2019 13:00:00,33.32,33.3,1,24.62
 16/02/2019 13:15:00,33.37,33.3,1,24.62
 16/02/2019 13:30:00,33.48,33.3,1,24.62
 16/02/2019 13:45:00,33.18,33.3,1,24.62
 16/02/2019 14:00:00,33.18,33.3,1,24.62
 16/02/2019 14:15:00,33.18,33.3,1,24.62
 16/02/2019 14:30:00,33.18,33.3,1,23.31
 16/02/2019 14:45:00,33.18,33.3,1,22.11
 16/02/2019 15:00:00,33.18,33.3,1,22.11
 16/02/2019 15:15:00,33.09,33.3,1,22.11
 16/02/2019 15:30:00,33.03,33.3,1,24.58
 16/02/2019 15:45:00,33.03,33.3,1,24.79
 16/02/2019 16:00:00,33.03,33.3,1,24.79
 16/02/2019 16:15:00,32.95,33.3,1,24.79
 16/02/2019 16:30:00,32.89,33.3,1,26.7
 16/02/2019 16:45:00,32.89,33.3,1,27.3
 16/02/2019 17:00:00,32.91,33.3,1,27.95
 16/02/2019 17:15:00,33.33,33.3,1,29.98
 16/02/2019 17:30:00,33.35,33.3,1,32.05
 16/02/2019 17:45:00,33.19,33.3,1,32.66
 16/02/2019 18:00:00,33.29,33.3,1,32.66
 16/02/2019 18:15:00,33.03,33.3,1,31.34
 16/02/2019 18:30:00,32.9,33.3,1,29.98
 16/02/2019 18:45:00,33.12,33.3,1,29.98
 16/02/2019 19:00:00,33.13,33.3,1,32.22
 16/02/2019 19:15:00,33.13,33.3,1,32.66
 16/02/2019 19:30:00,33.13,33.3,1,32.66
 16/02/2019 19:45:00,33.13,33.3,1,31.16
 16/02/2019 20:00:00,32.97,33.3,1,29.98
 16/02/2019 20:15:00,33.2,33.3,1,29.98
 16/02/2019 20:30:00,33.26,33.3,1,29.98
 16/02/2019 20:45:00,33.4,33.3,1,29.98
 16/02/2019 21:00:00,33.4,33.3,1,28.26
 16/02/2019 21:15:00,33.4,33.3,1,27.3
 16/02/2019 21:30:00,33.25,33.3,1,27.3
 16/02/2019 21:45:00,33.03,33.3,1,27.3
 16/02/2019 22:00:00,33.11,33.3,1,26.8
 16/02/2019 22:15:00,33.22,33.3,1,24.79
 16/02/2019 22:30:00,33.28,33.3,1,24.79
 16/02/2019 22:45:00,33.28,33.3,1,24.79
 16/02/2019 23:00:00,33.28,33.3,1,24.79
 16/02/2019 23:15:00,33.3,33.3,1,24.79
 16/02/2019 23:30:00,33.45,33.3,1,24.79
 16/02/2019 23:45:00,33.45,33.3,1,24.79
 17/02/2019 00:00:00,33.43,33.3,1,24.79
 17/02/2019 00:15:00,33.13,33.3,1,24.79
 17/02/2019 00:30:00,33.01,33.3,1,25.13
 17/02/2019 00:45:00,33.01,33.3,1,27.47
 17/02/2019 01:00:00,33.01,33.3,1,27.47
 17/02/2019 01:15:00,33.01,33.3,1,27.47
 17/02/2019 01:30:00,33.09,33.3,1,27.47
 17/02/2019 01:45:00,33.16,33.3,1,27.47
 17/02/2019 02:00:00,33.24,33.3,1,27.47
 17/02/2019 02:15:00,33.3,33.3,1,27.47
 17/02/2019 02:30:00,33.3,33.3,1,27.47
 17/02/2019 02:45:00,33.3,33.3,1,27.47
 17/02/2019 03:00:00,33.14,33.3,1,25.42
 17/02/2019 03:15:00,33.06,33.3,1,24.79
 17/02/2019 03:30:00,33.06,33.3,1,24.79
 17/02/2019 03:45:00,33.06,33.3,1,24.79
 17/02/2019 04:00:00,33.06,33.3,1,24.79
 17/02/2019 04:15:00,33.19,33.3,1,24.79
 17/02/2019 04:30:00,33.2,33.3,1,24.79
 17/02/2019 04:45:00,33.2,33.3,1,24.72
 17/02/2019 05:00:00,33.2,33.3,1,22.28
 17/02/2019 05:15:00,33.2,33.3,1,22.28
 17/02/2019 05:30:00,33.2,33.3,1,22.28
 17/02/2019 05:45:00,33.2,33.3,1,22.28
 17/02/2019 06:00:00,33.37,33.3,1,22.28
 17/02/2019 06:15:00,33.32,33.3,1,22.28
 17/02/2019 06:30:00,33.23,33.3,1,22.28
 17/02/2019 06:45:00,33.23,33.3,1,22.28
 17/02/2019 07:00:00,33.23,33.3,1,22.28
 17/02/2019 07:15:00,33.23,33.3,1,22.28
 17/02/2019 07:30:00,33.35,33.3,1,22.28
 17/02/2019 07:45:00,33.37,33.3,1,22.28
 17/02/2019 08:00:00,33.32,33.3,1,22.28
 17/02/2019 08:15:00,33.01,33.3,1,22.28
 17/02/2019 08:30:00,32.89,33.3,1,22.28
 17/02/2019 08:45:00,32.89,33.3,1,22.28
 17/02/2019 09:00:00,32.89,33.3,1,22.28
 17/02/2019 09:15:00,32.89,33.3,1,22.28
 17/02/2019 09:30:00,32.91,33.3,1,22.28
 17/02/2019 09:45:00,33.36,33.3,1,22.28
 17/02/2019 10:00:00,33.25,33.3,1,22.28
 17/02/2019 10:15:00,33.25,33.3,1,23.2
 17/02/2019 10:30:00,33.25,33.3,1,24.96
 17/02/2019 10:45:00,33.25,33.3,1,24.96
 17/02/2019 11:00:00,33.25,33.3,1,26.14
 17/02/2019 11:15:00,33.25,33.3,1,27.63
 17/02/2019 11:30:00,33.25,33.3,1,27.5
 17/02/2019 11:45:00,33.25,33.3,1,24.96
 17/02/2019 12:00:00,33.19,33.3,1,24.96
 17/02/2019 12:15:00,33.08,33.3,1,23.87
 17/02/2019 12:30:00,33.15,33.3,1,22.28
 17/02/2019 12:45:00,33.23,33.3,1,19.78
 17/02/2019 13:00:00,33.23,33.3,1,21.13
 17/02/2019 13:15:00,33.24,33.3,1,22.28
 17/02/2019 13:30:00,33.42,33.3,1,22.28
 17/02/2019 13:45:00,33.42,33.3,1,22.28
 17/02/2019 14:00:00,33.42,33.3,1,22.28
 17/02/2019 14:15:00,33.42,33.3,1,22.28
 17/02/2019 14:30:00,33.42,33.3,1,22.28
 17/02/2019 14:45:00,33.42,33.3,1,22.28
 17/02/2019 15:00:00,33.42,33.3,1,22.28
 17/02/2019 15:15:00,33.39,33.3,1,22.28
 17/02/2019 15:30:00,33.25,33.3,1,22.28
 17/02/2019 15:45:00,33.25,33.3,1,22.28
 17/02/2019 16:00:00,33.2,33.3,1,22.28
 17/02/2019 16:15:00,33.06,33.3,1,22.28
 17/02/2019 16:30:00,33.05,33.3,1,24.16
 17/02/2019 16:45:00,32.89,33.3,1,26.43
 17/02/2019 17:00:00,32.89,33.3,1,27.47
 17/02/2019 17:15:00,32.89,33.3,1,30.0
 17/02/2019 17:30:00,32.89,33.3,1,30.15
 17/02/2019 17:45:00,32.89,33.3,1,28.29
 17/02/2019 18:00:00,32.83,33.3,1,27.47
 17/02/2019 18:15:00,32.87,33.3,1,27.47
 17/02/2019 18:30:00,32.87,33.3,1,27.47
 17/02/2019 18:45:00,32.92,33.3,1,27.47
 17/02/2019 19:00:00,33.03,33.3,1,27.47
 17/02/2019 19:15:00,33.03,33.3,1,29.56
 17/02/2019 19:30:00,33.05,33.3,1,29.91
 17/02/2019 19:45:00,33.13,33.3,1,27.47
 17/02/2019 20:00:00,33.13,33.3,1,27.47
 17/02/2019 20:15:00,33.11,33.3,1,27.47
 17/02/2019 20:30:00,33.01,33.3,1,27.47
 17/02/2019 20:45:00,33.16,33.3,1,27.47
 17/02/2019 21:00:00,33.01,33.3,1,27.47
 17/02/2019 21:15:00,33.04,33.3,1,27.47
 17/02/2019 21:30:00,33.2,33.3,1,27.47
 17/02/2019 21:45:00,33.2,33.3,1,26.08
 17/02/2019 22:00:00,33.2,33.3,1,24.79
 17/02/2019 22:15:00,33.2,33.3,1,24.79
 17/02/2019 22:30:00,33.2,33.3,1,24.79
 17/02/2019 22:45:00,33.2,33.3,1,24.58
 17/02/2019 23:00:00,33.31,33.3,1,22.28
 17/02/2019 23:15:00,33.4,33.3,1,22.28
 17/02/2019 23:30:00,33.32,33.3,1,22.28
 17/02/2019 23:45:00,33.23,33.3,1,22.28
 18/02/2019 00:00:00,33.23,33.3,1,22.28
